,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/2/14 5:00,-1707,-2086,0.03,DS,19.5,17.3,18.9,17.1,0.31,16.9,19.1,11.7,19.1,18.9,19.1,16.9,18.8,17.4,18.9,18.9,18.6,18.7,19,19.3,16.3,176.1,12.8,13.3,15.9,2.5,495,-,17.46,-,0.45,18.81,0.03,0.02,0.75,0.47,0.01,0.01,0.0077,1.94E-05,4.10E+01,1.50E-02,3,13.4,35.02,ND,,,,,
2019/2/14 11:00,-1720,-2086,0.02,DS,19.5,17.3,18.9,17.1,0.33,16.9,19.1,11.8,19.1,18.8,19.1,16.8,18.8,17.5,18.9,18.9,18.6,18.7,18.9,19.3,16.3,176.3,12.8,13.2,15.7,2.37,495,-,17.46,-,0.45,19.02,0.04,0.02,0.75,0.47,0.01,0.01,0.0079,1.94E-05,4.10E+01,1.00E-02,3,13.3,34.6,ND,,,,,
2019/2/14 17:00,-1725,-2090,0.02,DS,19.4,17.2,18.9,17.1,0.32,16.9,19.1,11.7,19.1,18.8,19,16.8,18.8,17.4,18.8,18.9,18.6,18.6,18.9,19.3,16.3,176.3,12.8,13.2,15.7,2.4,495,-,17.46,-,0.45,18.73,0.05,0.03,0.75,0.47,0.01,0.01,0.0074,1.94E-05,4.20E+01,7.53E-03,3,13.4,34.21,ND,,,,,
2019/2/14 23:00,-1754,-2090,0.02,DS,19.4,17.2,18.9,17.1,0.32,16.8,19,11.8,19.1,18.8,19,16.7,18.8,17.4,18.9,18.9,18.6,18.7,18.9,19.3,16.3,176.5,12.8,13.2,15.7,2.4,495,-,17.46,-,0.45,18.81,0.04,0.02,0.75,0.47,0.01,0.01,0.0078,1.94E-05,4.10E+01,1.25E-02,3,13.4,33.84,ND,,,,,
2019/2/15 5:00,-1739,-2088,0.02,DS,19.4,17.2,18.8,17,0.32,16.8,19.1,11.7,19,18.8,19,16.7,18.7,17.4,18.8,18.9,18.6,18.6,18.9,19.3,16.2,176.5,12.8,13.2,15.5,2.37,495,-,17.46,-,0.45,18.56,0.03,0.02,0.75,0.47,0.01,0.01,0.0086,1.94E-05,4.10E+01,2.51E-02,3,13.4,33.47,ND,,,,,
2019/2/15 11:00,-1720,-2081,0.02,DS,19.4,17.2,18.8,17,0.33,16.8,19,11.7,19,18.8,19,16.6,18.7,17.4,18.8,18.9,18.6,18.7,18.9,19.2,16.2,176.5,12.8,13.2,15.4,2.27,495,-,17.46,-,0.45,18.5,0.04,0.02,0.75,0.47,0.01,0.01,0.0104,1.94E-05,4.20E+01,2.26E-02,3,13.3,33.07,ND,,,,,
2019/2/15 17:00,-1657,-2047,0.02,DS,19.4,17.2,18.8,17,0.32,16.8,19,11.7,19,18.8,19,16.6,18.7,17.4,18.8,18.9,18.5,18.6,18.8,19.2,16.2,176.1,12.8,13.2,15.3,2.19,495,-,17.46,-,0.45,19.5,0.04,0.02,0.75,0.47,0.01,0.01,0.0073,1.96E-05,4.10E+01,1.00E-02,3,13.4,32.73,ND,,,,,
2019/2/15 23:00,-1608,-2037,0.02,DS,19.4,17.2,18.8,17,0.33,16.8,19,11.7,18.9,18.8,19,16.5,18.7,17.3,18.8,18.9,18.6,18.6,18.8,19.2,16.2,175.9,12.7,13.2,15.6,2.3,495,-,17.46,-,0.45,18.57,0.04,0.02,0.75,0.47,0.01,0.01,0.0068,1.96E-05,4.10E+01,1.75E-02,3,13.3,32.48,ND,,,,,
2019/2/16 5:00,-1549,-2023,0.02,DS,19.4,17.1,18.8,16.9,0.31,16.8,19,11.8,18.9,18.7,19,16.5,18.7,17.3,18.8,18.8,18.6,18.6,18.8,19.2,16.2,175.4,12.7,13.2,15.7,2.27,495,-,17.46,-,0.45,18.7,0.03,0.02,0.75,0.47,0.01,0.01,0.0081,1.94E-05,4.10E+01,7.53E-03,3,13.3,32.21,ND,,,,,
2019/2/16 11:00,-1538,-2019,0.02,DS,19.3,17.1,18.7,16.9,0.33,16.7,19,11.8,18.9,18.7,18.9,16.6,18.6,17.3,18.7,18.8,18.5,18.6,18.7,19.2,16.1,175.3,12.7,13.1,15.5,2.27,495,-,17.46,-,0.45,18.63,0.04,0.02,0.75,0.47,0.01,0.01,0.0082,1.94E-05,4.10E+01,2.51E-03,3,13.4,31.93,ND,,,,,
2019/2/16 17:00,-1533,-2010,0.02,DS,19.3,17.1,18.7,16.9,0.32,16.7,18.9,11.8,18.9,18.7,18.9,16.7,18.6,17.3,18.7,18.8,18.5,18.5,18.7,19.2,16.2,175,12.7,13.1,15.6,2.24,495,-,17.46,-,0.45,18.44,0.04,0.02,0.74,0.47,0.01,0.01,0.0098,1.94E-05,4.10E+01,1.75E-02,3,13.3,31.7,ND,,,,,
2019/2/16 23:00,-1564,-2036,0.02,DS,19.3,17.1,18.7,16.9,0.32,16.7,18.9,11.9,18.9,18.7,18.9,16.7,18.6,17.3,18.7,18.8,18.5,18.5,18.7,19.2,16.2,175.1,12.7,13.1,15.9,2.14,495,-,17.46,-,0.45,18.95,0.03,0.02,0.75,0.47,0.01,0.01,0.0093,1.94E-05,4.10E+01,7.53E-03,3,13.4,31.36,ND,,,,,
2019/2/17 5:00,-1585,-2046,0.02,DS,19.3,17.1,18.7,16.9,0.31,16.7,18.9,11.8,18.9,18.7,18.9,16.7,18.6,17.2,18.7,18.8,18.5,18.5,18.7,19.1,16.1,175.3,12.7,13.1,16,2.17,495,-,17.46,-,0.45,18.77,0.03,0.01,0.75,0.47,0.01,0.01,0.0071,1.93E-05,4.10E+01,1.25E-02,3,13.3,31.02,3.44E-07,,,,,
2019/2/17 11:00,-1609,-2054,0.02,DS,19.3,17,18.7,16.9,0.32,16.7,18.9,11.8,18.9,18.7,18.9,16.6,18.6,17.2,18.7,18.8,18.4,18.5,18.6,19.1,16.1,175.6,12.7,13.1,16.1,4.45,495,-,17.46,-,0.45,18.52,0.04,0.02,0.75,0.47,0.01,0.01,0.0071,1.93E-05,4.10E+01,1.25E-02,3,13.4,30.64,ND,,,,,
2019/2/17 17:00,-1621,-2059,0.02,DS,19.3,17,18.7,16.9,0.33,16.7,18.9,11.8,18.9,18.7,18.9,16.6,18.6,17.2,18.7,18.7,18.4,18.5,18.6,19.1,16.1,175.6,12.7,13,15.9,4.42,495,-,17.46,-,0.45,18.45,0.04,0.03,0.75,0.47,0.01,0.01,0.007,1.95E-05,4.10E+01,1.25E-02,3,13.3,30.32,ND,,,,,
2019/2/17 23:00,-1651,-2074,0.02,DS,19.3,17,18.7,16.9,0.33,16.7,18.9,11.8,18.8,18.7,18.9,16.6,18.6,17.2,18.7,18.8,18.5,18.5,18.6,19.1,16.2,175.8,12.6,13,16.1,4.42,495,-,17.46,-,0.45,18.62,0.04,0.02,0.75,0.47,0.01,0.01,0.0092,1.95E-05,4.10E+01,5.02E-03,3,13.4,30.01,ND,,,,,
2019/2/18 5:00,-1668,-2073,0.02,DS,19.2,17,18.7,16.9,0.32,16.7,18.9,11.8,18.8,18.6,18.9,16.6,18.6,17.2,18.6,18.7,18.5,18.5,18.6,19.1,16.1,175.9,12.6,13,16.1,4.42,495,-,16.93,-,0.45,19.01,0.04,0.02,0.75,0.47,0.01,0.01,0.0069,1.95E-05,4.10E+01,1.25E-02,3,13.3,29.7,ND,,,,,
2019/2/18 11:00,-1689,-2081,0.02,DS,19.2,17,18.6,16.8,0.33,16.7,18.9,11.8,18.8,18.6,18.9,16.6,18.6,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.1,176.2,12.6,13,16.2,4.42,495,-,17.46,-,0.45,19,0.04,0.03,0.75,0.47,0.01,0.01,0.0077,1.95E-05,4.10E+01,7.53E-03,3,13.3,29.38,ND,,,,,
2019/2/18 17:00,-1707,-2083,0.02,DS,19.2,17,18.6,16.8,0.33,16.7,18.9,11.9,18.8,18.6,18.8,16.5,18.5,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.1,176.2,12.6,13,16.5,4.38,495,-,17.46,-,0.45,18.11,0.05,0.03,0.75,0.47,0.01,0.01,0.0078,1.94E-05,4.10E+01,1.25E-02,3,13.3,29.1,ND,,,,,
2019/2/18 23:00,-1737,-2090,0.02,DS,19.2,17,18.6,16.8,0.33,16.6,18.8,11.8,18.8,18.6,18.8,16.6,18.6,17.2,18.6,18.7,18.5,18.4,18.7,19.1,16.1,176.5,12.6,13,16.7,4.35,495,-,17.46,-,0.45,18.51,0.05,0.03,0.75,0.47,0.01,0.01,0.0084,1.94E-05,4.10E+01,1.75E-02,3,13.4,28.86,ND,,,,,
2019/2/19 5:00,-1724,-2079,0.02,DS,19.2,17,18.6,16.9,0.33,16.6,18.8,11.8,18.8,18.6,18.8,16.6,18.5,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.1,176.6,12.6,13,16.9,4.33,495,-,17.46,-,0.45,18.66,0.05,0.03,0.74,0.47,0.01,0.01,0.0092,1.95E-05,4.10E+01,1.00E-02,3,13.3,28.61,ND,,,,,
2019/2/19 11:00,-1687,-2077,0.02,DS,19.2,17,18.6,16.9,0.34,16.6,18.8,11.8,18.8,18.6,18.8,16.6,18.6,17.2,18.6,18.7,18.4,18.4,18.7,19.1,16.1,176.6,12.6,13,16.8,4.3,495,-,17.46,-,0.45,18.56,0.05,0.03,0.75,0.47,0.01,0.01,0.0073,1.94E-05,4.10E+01,1.75E-02,3,13.4,28.38,ND,,,,,
2019/2/19 17:00,-1626,-2054,0.02,DS,19.1,16.9,18.5,16.9,0.34,16.6,18.8,11.9,18.8,18.6,18.8,16.7,18.6,17.2,18.6,18.7,18.3,18.4,18.7,19,16.2,176.1,12.6,13,16.9,4.34,495,-,17.46,-,0.45,18.61,0.04,0.03,0.75,0.47,0.01,0.01,0.0079,1.94E-05,4.10E+01,1.00E-02,3,13.4,28.25,ND,,,,,
2019/2/19 23:00,-1547,-2013,0.02,DS,19.1,16.9,18.5,17,0.34,16.6,18.8,11.9,18.8,18.6,18.8,16.7,18.6,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.1,175.7,12.5,13,17.1,4.27,495,-,17.46,-,0.45,19.06,0.04,0.03,0.75,0.47,0.01,0.01,0.0068,4.35E-05,4.10E+01,5.02E-03,3,13.5,28.17,ND,,,,,
2019/2/20 5:00,-1544,-2009,0.02,DS,19.1,17,18.5,17,0.35,16.6,18.8,12,18.8,18.6,18.8,16.9,18.6,17.2,18.6,18.6,18.3,18.4,18.6,19,16.1,175.4,12.5,13,17.3,4.34,495,-,17.46,-,0.45,18.26,0.04,0.03,0.75,0.47,0.01,0.01,0.0072,1.94E-05,4.10E+01,1.25E-02,3,13.4,28.05,ND,,,,,
2019/2/20 11:00,-1573,-2034,0.02,DS,19.1,17,18.5,17,0.34,16.6,18.8,12.1,18.9,18.5,18.8,17,18.6,17.2,18.6,18.6,18.3,18.4,18.6,19,16.1,175.6,12.5,13,17.3,4.31,495,-,17.46,-,0.45,17.97,0.04,0.03,0.75,0.47,0.01,0.01,0.009,1.93E-05,4.10E+01,1.00E-02,3,13.5,30.16,ND,,,,,
2019/2/20 17:00,-1577,-2036,0.02,DS,19.1,16.9,18.5,17,0.35,16.6,18.8,12.1,18.9,18.6,18.8,17,18.6,17.2,18.6,18.7,18.4,18.4,18.6,19,16.1,175.5,12.5,13,17.3,5.4,495,-,17.46,-,0.45,18.51,0.04,0.03,0.75,0.47,0.01,0.01,0.0085,1.93E-05,4.10E+01,7.53E-03,3,13.5,30.06,ND,,,,,
2019/2/20 23:00,-1585,-2042,0.02,DS,19.1,16.9,18.5,17,0.34,16.7,18.8,12.1,18.9,18.5,18.7,17,18.6,17.2,18.6,18.6,18.4,18.4,18.6,19,16.1,175.6,12.5,12.9,17.2,5.4,495,-,17.46,-,0.45,18.81,0.04,0.03,0.75,0.47,0.01,0.01,0.008,1.94E-05,4.10E+01,2.01E-02,3,13.5,29.92,ND,,,,,
2019/2/21 5:00,-1588,-2041,0.02,DS,19.1,17,18.5,17.1,0.34,16.6,18.8,12.1,18.9,18.6,18.8,17,18.6,17.2,18.6,18.7,18.4,18.4,18.6,19,16.2,175.7,12.5,12.9,17.1,5.35,495,-,17.46,-,0.45,18.26,0.04,0.03,0.75,0.47,0.01,0.01,0.0089,1.94E-05,4.10E+01,5.02E-03,3,13.6,29.76,ND,,,,,
2019/2/21 11:00,-1621,-2056,0.02,DS,19.2,17,18.5,17,0.34,16.6,18.8,12.1,18.9,18.6,18.8,17,18.6,17.2,18.6,18.7,18.3,18.4,18.6,19,16.1,175.9,12.5,12.9,17.1,5.35,495,-,17.46,-,0.45,19.25,0.04,0.03,0.75,0.47,0.01,0.01,0.0084,1.94E-05,4.10E+01,2.01E-02,3,13.6,29.55,ND,,,,,
2019/2/21 17:00,-1628,-2060,0.02,DS,19.1,17,18.5,17,0.35,16.6,18.8,12.1,18.9,18.6,18.8,17,18.6,17.2,18.6,18.7,18.3,18.4,18.6,19,16.2,175.8,12.5,12.9,17,5.35,495,-,17.46,-,0.45,18.83,0.04,0.03,0.75,0.47,0.01,0.01,0.0076,1.94E-05,4.10E+01,1.75E-02,3,13.6,29.36,ND,,,,,
2019/2/21 23:00,-1657,-2068,0.02,DS,19.1,16.9,18.5,17.1,0.35,16.7,18.8,12.1,18.8,18.6,18.8,17,18.6,17.2,18.6,18.7,18.4,18.4,18.7,19,16.1,176.1,12.5,12.9,17.1,5.35,495,-,17.46,-,0.45,18.93,0.04,0.03,0.75,0.47,0.01,0.01,0.0072,1.93E-05,4.10E+01,7.53E-03,3,13.7,29.11,ND,,,,,
2019/2/22 5:00,-1654,-2064,0.02,DS,19.1,17,18.5,17.1,0.35,16.7,18.8,12.1,18.8,18.6,18.8,17,18.6,17.2,18.6,18.6,18.4,18.4,18.7,19,16.1,176.2,12.5,12.9,17,5.29,495,-,17.46,-,0.45,18.58,0.04,0.03,0.74,0.47,0.01,0.01,0.0086,1.93E-05,4.10E+01,1.25E-02,3,13.7,28.93,ND,,,,,
2019/2/22 11:00,-1647,-2061,0.02,DS,19.1,16.9,18.5,17.2,0.35,16.7,18.8,12.1,18.8,18.5,18.8,17,18.6,17.2,18.6,18.6,18.3,18.4,18.7,19,16.2,176.2,12.5,12.9,16.8,5.35,495,-,17.46,-,0.45,18.73,0.04,0.03,0.74,0.47,0.01,0.01,0.0066,1.93E-05,4.10E+01,1.25E-02,3,-,67.25,ND,,,,,
2019/2/22 17:00,-1620,-2058,0.02,DS,19.1,16.9,18.5,17.2,0.35,16.6,18.8,12.1,18.8,18.5,18.7,17,18.6,17.2,18.6,18.6,18.4,18.4,18.7,18.9,16.2,176,12.5,12.9,16.8,5.32,495,-,17.46,-,0.45,18.36,0.04,0.03,0.75,0.47,0.01,0.01,0.0079,1.93E-05,4.10E+01,7.53E-03,3,-,67.25,ND,,,,,
2019/2/22 23:00,-1602,-2049,0.02,DS,19,16.9,18.5,17.1,0.35,16.7,18.8,12.1,18.8,18.5,18.7,17,18.6,17.2,18.6,18.6,18.4,18.4,18.7,19,16.2,176,12.5,12.9,16.8,5.35,495,-,17.46,-,0.45,18.15,0.04,0.02,0.75,0.47,0.01,0.01,0.0085,1.93E-05,4.10E+01,2.01E-02,3,13.5,27.97,ND,,,,,
2019/2/23 5:00,-1572,-2032,0.02,DS,19.1,16.9,18.5,17.1,0.35,16.7,18.8,12.1,18.8,18.6,18.8,17,18.6,17.2,18.6,18.6,18.3,18.4,18.7,19,16.1,175.8,12.5,12.8,16.7,5.35,495,-,17.46,-,0.45,18.65,0.04,0.02,0.75,0.47,0.01,0.01,0.0093,1.94E-05,4.10E+01,1.25E-02,3,13.5,27.74,ND,,,,,
2019/2/23 11:00,-1575,-2035,0.02,DS,19.1,16.9,18.5,17.2,0.35,16.6,18.8,12.1,18.8,18.6,18.8,17.1,18.6,17.2,18.6,18.6,18.3,18.4,18.6,19,16.2,175.7,12.4,12.8,16.6,5.32,495,-,17.46,-,0.45,18.86,0.04,0.02,0.75,0.47,0.01,0.01,0.008,1.94E-05,4.10E+01,1.00E-02,3,13.5,27.47,ND,,,,,
2019/2/23 17:00,-1598,-2056,0.02,DS,19.1,16.9,18.5,17.1,0.35,16.6,18.8,12.1,18.9,18.6,18.7,17.2,18.6,17.3,18.6,18.6,18.3,18.4,18.6,19,16.2,175.6,12.4,12.8,16.4,5.32,495,-,17.46,-,0.45,19,0.04,0.02,0.75,0.47,0.01,0.01,0.0077,1.95E-05,4.10E+01,7.53E-03,3,13.5,27.17,ND,,,,,
2019/2/23 23:00,-1655,-2069,0.02,DS,19.1,17,18.5,17.1,0.34,16.7,18.8,12.1,18.9,18.6,18.8,17.1,18.6,17.3,18.6,18.7,18.3,18.4,18.7,19,16.2,176,12.4,12.8,16.5,5.35,495,-,17.46,-,0.45,18.27,0.04,0.03,0.75,0.47,0.01,0.01,0.0097,1.95E-05,4.10E+01,1.00E-02,3,13.5,26.84,ND,,,,,
2019/2/24 5:00,-1686,-2077,0.02,DS,19.1,17,18.5,17.1,0.34,16.6,18.7,12.1,18.8,18.6,18.8,17,18.6,17.3,18.6,18.6,18.4,18.4,18.7,19,16.1,176.2,12.4,12.8,16.4,5.35,495,-,17.46,-,0.45,18.53,0.04,0.03,0.75,0.47,0.01,0.01,0.0075,1.95E-05,4.10E+01,2.51E-03,3,13.5,26.53,ND,,,,,
2019/2/24 11:00,-1681,-2066,0.02,DS,19.1,17,18.5,17.1,0.34,16.7,18.8,12,18.8,18.6,18.8,17,18.6,17.3,18.6,18.6,18.4,18.4,18.7,19,16.2,176.5,12.4,12.8,16.2,5.35,495,-,17.46,-,0.45,18.23,0.04,0.03,0.75,0.47,0.01,0.01,0.0073,1.95E-05,4.10E+01,5.02E-03,3,13.6,46.45,ND,,,,,
2019/2/24 17:00,-1634,-2057,0.02,DS,19.2,17,18.5,17.1,0.34,16.6,18.7,12.1,18.8,18.5,18.8,17,18.6,17.2,18.5,18.6,18.3,18.4,18.7,19,16.2,176.2,12.4,12.8,16.4,5.32,495,-,17.46,-,0.45,18.93,0.04,0.02,0.75,0.47,0.01,0.01,0.0084,1.93E-05,4.10E+01,1.00E-02,3,13.6,46.28,ND,,,,,
2019/2/24 23:00,-1628,-2052,0.02,DS,19.1,17,18.5,17.2,0.35,16.7,18.8,12.1,18.8,18.6,18.8,17,18.6,17.3,18.6,18.6,18.4,18.4,18.7,19,16.2,176.1,12.4,12.8,16.5,5.35,495,-,17.46,-,0.45,17.97,0.04,0.02,0.75,0.47,0.01,0.01,0.0073,1.93E-05,4.10E+01,1.75E-02,3,13.6,46.09,ND,,,,,
2019/2/25 5:00,-1603,-2045,0.02,DS,19.1,16.9,18.5,17.2,0.35,16.6,18.7,12.1,18.8,18.6,18.7,17,18.6,17.2,18.6,18.6,18.4,18.4,18.7,19,16.2,176,12.4,12.8,16.6,5.32,495,-,17.46,-,0.45,18.64,0.04,0.02,0.75,0.47,0.01,0.01,0.0093,1.96E-05,4.10E+01,7.53E-03,3,13.6,45.95,ND,,,,,
2019/2/25 11:00,-1579,-2032,0.02,DS,19.1,17,18.5,17.2,0.35,16.6,18.7,12.2,18.8,18.6,18.8,17.1,18.6,17.3,18.6,18.7,18.4,18.4,18.7,19,16.2,175.9,12.4,12.8,16.8,5.32,495,-,17.46,-,0.45,18.64,0.03,0.02,0.75,0.47,0.01,0.01,0.009,1.96E-05,4.10E+01,1.50E-02,3,-,67.48,ND,,,,,
2019/2/25 17:00,-1564,-2021,0.02,DS,19.1,17,18.5,17.2,0.34,16.7,18.8,12.2,18.8,18.6,18.8,17.2,18.6,17.3,18.6,18.7,18.3,18.4,18.7,19,16.3,175.7,12.4,12.8,17.1,5.29,495,-,17.46,-,0.45,18.26,0.04,0.02,0.74,0.47,0.01,0.01,0.0076,1.95E-05,4.10E+01,1.25E-02,3,13.5,45.46,ND,,,,,
2019/2/25 23:00,-1585,-2038,0.02,DS,19.1,16.9,18.5,17.2,0.34,16.7,18.8,12.3,18.9,18.6,18.8,17.2,18.7,17.3,18.6,18.6,18.4,18.4,18.7,19,16.2,175.7,12.4,12.8,17.2,5.35,495,-,17.46,-,0.45,18.27,0.04,0.02,0.75,0.47,0.01,0.01,0.0066,1.95E-05,4.10E+01,1.25E-02,3,13.6,45.36,ND,,,,,
2019/2/26 5:00,-1609,-2056,0.02,DS,19.1,17,18.5,17.2,0.34,16.7,18.8,12.3,18.8,18.6,18.8,17.2,18.6,17.3,18.6,18.7,18.4,18.4,18.7,19,16.3,175.9,12.3,12.8,17.4,5.24,495,-,17.46,-,0.45,19,0.04,0.02,0.75,0.47,0.01,0.01,0.0079,1.96E-05,4.10E+01,1.75E-02,3,13.7,45.16,ND,,,,,
2019/2/26 11:00,-1624,-2054,0.02,DS,19.1,17,18.5,17.2,0.35,16.7,18.8,12.2,18.9,18.6,18.8,17.1,18.6,17.3,18.6,18.7,18.4,18.4,18.7,19,16.3,176.1,12.3,12.8,17.4,5.35,495,-,17.46,-,0.45,18.88,0.04,0.02,0.75,0.47,0.01,0.01,0.0084,1.96E-05,4.10E+01,7.53E-03,3,13.6,44.95,ND,,,,,
2019/2/26 17:00,-1623,-2058,0.02,DS,19.1,17,18.5,17.2,0.35,16.7,18.8,12.2,18.9,18.6,18.8,17.1,18.6,17.3,18.6,18.7,18.4,18.4,18.7,19,16.3,176,12.3,12.7,17.4,5.35,495,-,17.46,-,0.45,17.93,0.04,0.03,0.75,0.47,0.01,0.01,0.0076,1.96E-05,4.10E+01,1.00E-02,3,13.7,44.7,ND,,,,,
2019/2/26 23:00,-1661,-2071,0.02,DS,19.1,17,18.5,17.2,0.34,16.7,18.8,12.2,18.8,18.6,18.8,17.1,18.6,17.3,18.6,18.7,18.4,18.4,18.7,19,16.3,176.2,12.3,12.7,17.6,5.39,495,-,17.46,-,0.45,17.78,0.04,0.03,0.75,0.47,0.01,0.01,0.009,1.96E-05,4.10E+01,2.51E-03,3,13.6,44.48,ND,,,,,
2019/2/27 5:00,-1689,-2076,0.02,DS,19.1,17,18.5,17.2,0.34,16.7,18.8,12.2,18.8,18.6,18.8,17,18.6,17.2,18.6,18.7,18.4,18.4,18.7,19,16.2,176.3,12.3,12.7,17.4,5.36,495,-,17.46,-,0.45,18.76,0.04,0.03,0.75,0.47,0.01,0.01,0.0091,1.96E-05,4.10E+01,7.53E-03,3,13.8,44.19,ND,,,,,
2019/2/27 11:00,-1701,-2075,0.02,DS,19.2,17.1,18.6,17,0.34,16.7,18.8,12.3,18.8,18.6,18.8,17,18.6,17.2,18.6,18.7,18.4,18.4,18.7,19.1,16.3,176.6,12.3,12.7,17.3,5.33,495,-,17.46,-,0.45,18.54,0.04,0.03,0.75,0.47,0.01,0.01,0.0071,1.96E-05,4.10E+01,7.53E-03,3,-,67.43,ND,,,,,
2019/2/27 17:00,-1671,-2072,0.02,DS,19.2,17,18.5,17.1,0.34,16.7,18.8,12.2,18.8,18.6,18.8,17,18.6,17.3,18.6,18.7,18.4,18.4,18.7,19,16.2,176.4,12.3,12.7,17.2,5.44,495,-,17.46,-,0.45,18.08,0.04,0.02,0.74,0.47,0.01,0.01,0.0079,1.95E-05,4.10E+01,5.02E-03,3,13.6,42.1,ND,,,,,
2019/2/27 23:00,-1664,-2063,0.02,DS,19.1,17,18.5,17.1,0.34,16.7,18.8,12.3,18.8,18.6,18.8,17,18.6,17.2,18.6,18.7,18.4,18.4,18.7,19.1,16.3,176.4,12.3,12.7,17.2,5.36,495,-,17.46,-,0.45,18.86,0.04,0.02,0.74,0.47,0.01,0.01,0.0081,1.95E-05,4.10E+01,3.01E-02,3,13.6,41.9,ND,,,,,
2019/2/28 5:00,-1611,-2055,0.02,DS,19.1,17,18.5,17.1,0.35,16.7,18.8,12.3,18.8,18.6,18.8,17,18.6,17.2,18.6,18.7,18.5,18.4,18.7,19,16.3,176.2,12.3,12.7,17.4,5.39,495,-,17.46,-,0.45,18.15,0.04,0.02,0.74,0.47,0.01,0.01,0.0078,1.95E-05,4.10E+01,1.50E-02,3,13.6,41.72,ND,,,,,
2019/2/28 11:00,-1590,-2038,0.02,DS,19.1,17,18.5,17.1,0.35,16.7,18.8,12.3,18.8,18.6,18.8,17.1,18.6,17.2,18.6,18.7,18.5,18.4,18.7,19,16.3,176,12.3,12.7,17.3,5.36,495,-,17.46,-,0.45,19.21,0.04,0.02,0.74,0.47,0.01,0.01,0.0077,1.95E-05,4.10E+01,5.02E-03,3,13.7,41.56,ND,,,,,
2019/2/28 17:00,-1562,-2015,0.02,DS,19.1,17,18.5,17.1,0.36,16.7,18.8,12.3,18.8,18.6,18.8,17.2,18.7,17.2,18.6,18.7,18.4,18.4,18.7,19,16.3,175.8,12.3,12.7,17.3,5.42,495,-,17.46,-,0.45,18.58,0.03,0.01,0.74,0.47,0.01,0.01,0.0071,1.94E-05,4.10E+01,1.50E-02,3,13.7,41.45,ND,,,,,
2019/2/28 23:00,-1556,-2008,0.02,DS,19.1,17,18.5,17.2,0.35,16.7,18.8,12.3,18.9,18.6,18.8,17.3,18.7,17.2,18.6,18.7,18.4,18.4,18.7,19.1,16.3,175.6,12.3,12.7,17.3,5.36,495,-,17.46,-,0.45,18.73,0.03,0.01,0.74,0.47,0.01,0.01,0.0076,1.94E-05,4.10E+01,1.00E-02,3,13.8,41.33,ND,,,,,
2019/3/1 5:00,-1575,-2024,0.02,DS,19.2,17,18.5,17.2,0.35,16.7,18.8,12.4,18.9,18.6,18.8,17.3,18.7,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.3,175.7,12.3,12.7,17.2,5.36,495,-,17.16,-,0.45,18.45,0.03,0.02,0.74,0.47,0.01,0.01,0.0078,1.93E-05,4.10E+01,2.01E-02,3,13.8,41.18,ND,,,,,
2019/3/1 11:00,-1583,-2032,0.02,DS,19.2,17,18.6,17.1,0.35,16.7,18.8,12.4,18.9,18.6,18.8,17.3,18.7,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.3,175.8,12.3,12.7,17.3,5.33,495,-,17.16,-,0.45,18.72,0.03,0.01,0.74,0.47,0.01,0.01,0.0075,1.93E-05,4.10E+01,5.02E-03,3,13.8,41.02,ND,,,,,
2019/3/1 17:00,-1563,-2015,0.02,DS,19.2,17,18.6,17.1,0.35,16.7,18.8,12.5,18.9,18.6,18.8,17.3,18.7,17.2,18.6,18.7,18.4,18.4,18.6,19.1,16.3,175.7,12.3,12.7,17.3,5.36,495,-,17.16,-,0.45,18.94,0.03,0.01,0.74,0.47,0.01,0.01,0.0091,1.94E-05,4.10E+01,1.25E-02,3,13.8,40.81,ND,,,,,
2019/3/1 23:00,-1599,-2047,0.02,DS,19.1,17,18.5,17.1,0.34,16.7,18.8,12.4,18.9,18.6,18.8,17.3,18.7,17.3,18.6,18.7,18.4,18.5,18.7,19.1,16.3,175.8,12.3,12.7,17.4,5.36,495,-,17.16,-,0.45,17.86,0.03,0.01,0.74,0.47,0.01,0.01,0.0082,1.94E-05,4.10E+01,2.01E-02,3,13.9,40.63,ND,,,,,
2019/3/2 5:00,-1608,-2053,0.02,DS,19.2,17,18.6,17.1,0.34,16.7,18.8,12.4,18.9,18.6,18.8,17.3,18.7,17.2,18.6,18.7,18.5,18.5,18.7,19.1,16.3,175.9,12.3,12.7,17.4,5.44,495,-,17.16,-,0.45,17.91,0.03,0.01,0.74,0.47,0.01,0.01,0.0109,1.95E-05,4.10E+01,1.50E-02,3,13.9,40.37,ND,,,,,
2019/3/2 11:00,-1624,-2055,0.02,DS,19.2,17,18.5,17.1,0.33,16.7,18.8,12.3,18.9,18.6,18.8,17.2,18.7,17.3,18.6,18.7,18.5,18.5,18.7,19.1,16.3,176,12.3,12.7,17.3,5.36,495,-,17.16,-,0.45,17.8,0.04,0.01,0.74,0.47,0.01,0.01,0.0078,1.95E-05,4.10E+01,5.02E-03,3,13.9,40.01,ND,,,,,
2019/3/2 17:00,-1613,-2056,0.02,DS,19.1,17,18.5,17.1,0.35,16.7,18.8,12.3,18.9,18.6,18.8,17.3,18.7,17.3,18.6,18.7,18.4,18.5,18.7,19.1,16.3,176,12.2,12.7,17.4,5.36,495,-,17.16,-,0.45,18.12,0.04,0.01,0.74,0.47,0.01,0.01,0.0075,1.94E-05,4.10E+01,5.02E-03,3,13.8,39.57,ND,,,,,
2019/3/2 23:00,-1630,-2061,0.02,DS,19.2,17,18.5,17.2,0.35,16.7,18.8,12.3,18.9,18.6,18.8,17.2,18.7,17.2,18.6,18.7,18.4,18.4,18.7,19.1,16.3,176.1,12.2,12.7,17.5,5.36,495,-,17.16,-,0.45,17.66,0.03,0.01,0.74,0.47,0.01,0.01,0.0066,1.94E-05,4.10E+01,7.53E-03,3,13.9,39.29,ND,,,,,
2019/3/3 5:00,-1626,-2058,0.02,DS,19.2,17,18.6,17.1,0.35,16.7,18.9,12.3,18.9,18.6,18.8,17.2,18.7,17.2,18.6,18.7,18.4,18.5,18.6,19.1,16.3,176.1,12.2,12.7,17.4,5.33,495,-,17.16,-,0.45,18.22,0.03,0.01,0.74,0.47,0.01,0.01,0.0071,1.94E-05,4.10E+01,1.50E-02,3,13.9,38.98,ND,,,,,
2019/3/3 11:00,-1607,-2053,0.02,DS,19.2,17,18.6,17.1,0.35,16.7,18.9,12.4,18.9,18.6,18.8,17.2,18.7,17.2,18.7,18.7,18.5,18.4,18.7,19.1,16.3,176.1,12.2,12.7,17.4,5.33,495,-,17.16,-,0.45,18.41,0.03,0.01,0.74,0.47,0.01,0.01,0.0083,1.94E-05,4.10E+01,1.50E-02,3,14,38.7,ND,,,,,
2019/3/3 17:00,-1571,-2022,0.02,DS,19.2,17,18.5,17.1,0.35,16.7,18.8,12.4,18.9,18.6,18.8,17.3,18.7,17.2,18.7,18.7,18.4,18.5,18.7,19.1,16.3,175.9,12.2,12.6,17.5,5.33,495,-,17.16,-,0.45,18.04,0.03,0.01,0.74,0.47,0.01,0.01,0.0077,1.95E-05,4.10E+01,1.75E-02,3,14,38.5,ND,,,,,
2019/3/3 23:00,-1557,-2009,0.02,DS,19.2,17,18.6,17.1,0.35,16.8,18.9,12.5,18.9,18.6,18.8,17.3,18.7,17.2,18.7,18.7,18.5,18.5,18.7,19.1,16.4,175.8,12.2,12.6,17.5,5.36,495,-,17.16,-,0.45,17.74,0.03,0.01,0.74,0.47,0.01,0.01,0.0081,1.95E-05,4.10E+01,1.75E-02,3,14,38.39,ND,,,,,
2019/3/4 5:00,-1512,-1967,0.02,DS,19.2,17,18.6,17.1,0.35,16.7,18.8,12.5,18.9,18.7,18.9,17.4,18.7,17.2,18.7,18.7,18.5,18.5,18.6,19.1,16.4,175.5,12.2,12.7,17.6,5.36,495,-,17.16,-,0.45,18.09,0.03,0.01,0.74,0.47,0.01,0.01,0.0063,1.94E-05,4.10E+01,1.50E-02,3,14.1,38.3,ND,,,,,
2019/3/4 11:00,-1491,-1948,0.02,DS,19.2,17.1,18.6,17.2,0.34,16.7,18.8,12.5,18.9,18.7,18.9,17.5,18.7,17.2,18.7,18.7,18.5,18.5,18.6,19.1,16.4,175.3,12.2,12.7,17.6,5.33,495,-,17.16,-,0.45,18.67,0.03,0,0.74,0.47,0.01,0.01,0.0082,1.94E-05,4.10E+01,1.50E-02,3,14,38.17,ND,,,,,
2019/3/4 17:00,-1483,-1939,0.02,DS,19.2,17.1,18.6,17.2,0.34,16.8,18.9,12.5,19,18.7,18.8,17.5,18.7,17.2,18.7,18.8,18.5,18.5,18.6,19.1,16.4,175,12.2,12.6,17.5,5.36,495,-,17.16,-,0.45,18.84,0.03,0,0.74,0.47,0.01,0.01,0.0068,1.94E-05,4.10E+01,7.53E-03,3,14.1,37.98,ND,,,,,
2019/3/4 23:00,-1519,-1970,0.02,DS,19.2,17.1,18.6,17.1,0.35,16.8,18.9,12.5,19,18.7,18.9,17.6,18.8,17.3,18.7,18.7,18.5,18.5,18.6,19.1,16.3,175.2,12.2,12.6,17.5,5.26,495,,17.16,-,0.45,18.12,0.03,0.01,0.74,0.47,0.01,0.01,0.0075,1.94E-05,4.10E+01,1.25E-02,3,14.1,37.75,ND,,,,,
2019/3/5 5:00,-1576,-2017,0.02,DS,19.2,17.1,18.6,17.1,0.33,16.7,18.9,12.5,19,18.7,18.8,17.6,18.7,17.3,18.7,18.7,18.5,18.5,18.6,19.1,16.3,175.5,12.2,12.6,17.4,5.33,495,-,17.16,-,0.45,17.42,0.03,0.01,0.74,0.47,0.01,0.01,0.0084,1.92E-05,4.10E+01,7.53E-03,3,14.2,37.5,ND,,,,,
2019/3/5 11:00,-1627,-2058,0.02,DS,19.3,17.1,18.7,17.1,0.35,16.8,18.9,12.5,19,18.7,18.9,17.5,18.8,17.3,18.7,18.7,18.5,18.5,18.7,19.2,16.4,176,12.2,12.6,17.3,5.33,495,-,17.16,-,0.45,18.11,0.04,0.01,0.74,0.47,0.01,0.01,0.0074,1.92E-05,4.10E+01,7.53E-03,3,14.2,37.26,ND,,,,,
2019/3/5 17:00,-1641,-2062,0.02,DS,19.2,17.1,18.6,17.1,0.34,16.8,18.9,12.6,19,18.7,18.9,17.4,18.8,17.3,18.7,18.8,18.5,18.5,18.7,19.1,16.4,176.2,12.2,12.6,17.4,5.33,495,-,17.16,-,0.45,17.26,0.04,0.02,0.74,0.47,0.01,0.01,0.0073,1.94E-05,4.10E+01,1.75E-02,3,14.2,37.05,ND,,,,,
2019/3/5 23:00,-1668,-2069,0.02,DS,19.2,17.1,18.6,17.1,0.34,16.8,18.9,12.6,19,18.7,18.9,17.3,18.8,17.3,18.7,18.8,18.5,18.5,18.7,19.1,16.4,176.3,12.2,12.6,17.5,5.36,495,-,17.16,-,0.45,18.1,0.04,0.02,0.74,0.47,0.01,0.01,0.0093,1.94E-05,4.10E+01,1.50E-02,3,14.2,36.86,ND,,,,,
2019/3/6 5:00,-1642,-2062,0.02,DS,19.2,17.1,18.6,17.2,0.34,16.7,18.9,12.6,18.9,18.7,18.9,17.3,18.8,17.3,18.7,18.7,18.4,18.5,18.7,19.1,16.3,176.3,12.2,12.6,17.4,5.33,495,-,17.16,-,0.45,18.22,0.04,0.02,0.74,0.47,0.01,0.01,0.0073,1.94E-05,4.10E+01,5.02E-03,3,14.2,36.62,ND,,,,,
2019/3/6 11:00,-1609,-2051,0.02,DS,19.2,17.1,18.6,17.2,0.35,16.7,18.9,12.6,18.9,18.7,18.9,17.3,18.8,17.3,18.7,18.8,18.5,18.5,18.7,19.1,16.4,176.2,12.2,12.6,17.3,5.31,495,-,17.16,-,0.45,18.29,0.04,0.02,0.74,0.47,0.01,0.01,0.0087,1.94E-05,4.10E+01,7.53E-03,3,14.3,36.44,ND,,,,,
2019/3/6 17:00,-1546,-1992,0.02,DS,19.2,17.1,18.6,17.1,0.34,16.7,18.9,12.6,18.9,18.7,18.9,17.4,18.8,17.3,18.7,18.8,18.5,18.5,18.8,19.1,16.4,175.8,12.2,12.6,17.5,5.23,495,-,17.16,-,0.45,18.39,0.03,0.01,0.74,0.47,0.01,0.01,0.0093,1.93E-05,4.10E+01,1.75E-02,3,14.2,36.33,ND,,,,,
2019/3/6 23:00,-1518,-1968,0.02,DS,19.2,17,18.6,17.2,0.35,16.7,18.9,12.7,19,18.7,18.9,17.5,18.8,17.3,18.7,18.8,18.5,18.5,18.8,19.1,16.4,175.5,12.2,12.6,17.8,5.31,495,-,17.16,-,0.45,17.72,0.03,0.01,0.74,0.47,0.01,0.01,0.0081,1.93E-05,4.10E+01,1.50E-02,3,14.3,36.25,ND,,,,,
2019/3/7 5:00,-1479,-1932,0.02,DS,19.2,17.1,18.6,17.2,0.35,16.8,18.9,12.8,19,18.7,18.9,17.5,18.8,17.3,18.7,18.8,18.5,18.5,18.7,19.1,16.4,175.2,12.2,12.6,18.1,5.33,495,-,17.16,-,0.45,17.81,0.03,0.01,0.74,0.47,0.01,0.01,0.0082,1.93E-05,4.10E+01,2.01E-02,3,14.3,35.85,ND,,,,,
2019/3/7 11:00,-1457,-1913,0.02,DS,19.2,17.1,18.6,17.2,0.34,16.8,18.9,12.8,19,18.7,18.9,17.6,18.8,17.3,18.7,18.8,18.6,18.5,18.7,19.1,16.4,175,12.2,12.6,18.4,5.36,495,-,17.16,-,0.45,18.37,0.03,0,0.74,0.47,0.01,0.01,0.0083,1.60E-05,4.10E+01,1.76E-02,3,14.4,35.72,ND,,,,,
2019/3/7 17:00,-1468,-1921,0.02,DS,19.3,17.2,18.7,17.2,0.34,16.8,18.9,12.8,19,18.7,18.9,17.6,18.8,17.3,18.7,18.8,18.5,18.5,18.7,19.1,16.5,174.8,12.2,12.6,18.5,5.26,495,-,17.16,-,0.45,18.18,0.03,0,0.74,0.47,0.01,0.01,0.0075,1.92E-05,4.10E+01,1.75E-02,3,14.4,35.54,ND,,,,,
2019/3/7 23:00,-1527,-1970,0.02,DS,19.3,17.2,18.7,17.2,0.34,16.8,18.9,12.8,19.1,18.7,18.9,17.6,18.8,17.3,18.7,18.8,18.6,18.5,18.7,19.2,16.4,175.1,12.2,12.6,19,5.26,495,,17.16,-,0.45,18.47,0.03,0.01,0.74,0.47,0.01,0.01,0.0066,1.92E-05,4.10E+01,1.00E-02,3,14.3,35.28,ND,,,,,
2019/3/8 5:00,-1572,-2009,0.02,DS,19.3,17.2,18.7,17.1,0.33,16.7,18.9,12.8,19.1,18.7,18.9,17.6,18.8,17.3,18.7,18.8,18.6,18.5,18.7,19.2,16.4,175.4,12.2,12.6,19.5,5.29,495,-,17.16,-,0.45,17.83,0.03,0.01,0.74,0.47,0.01,0.01,0.0083,1.92E-05,4.10E+01,1.25E-02,3,14.4,34.98,ND,,,,,
2019/3/8 11:00,-1626,-2057,0.02,DS,19.3,17.1,18.7,17.2,0.34,16.7,18.9,12.6,19.1,18.7,18.9,17.6,18.8,17.3,18.7,18.8,18.6,18.5,18.7,19.2,16.4,175.8,12.2,12.5,20,5.29,495,-,17.16,-,0.45,17.2,0.04,0.01,0.74,0.47,0.01,0.01,0.0081,1.92E-05,4.10E+01,1.00E-02,3,14.4,34.69,ND,,,,,
2019/3/8 17:00,-1651,-2067,0.02,DS,19.3,17.1,18.7,17.2,0.33,16.7,18.9,12.6,19.1,18.7,18.9,17.5,18.8,17.3,18.7,18.8,18.5,18.5,18.7,19.2,16.3,176,12.2,12.5,20.4,5.26,495,-,17.16,-,0.45,18.51,0.04,0.02,0.74,0.47,0.01,0.01,0.0077,1.92E-05,4.10E+01,1.00E-02,3,14.4,34.32,ND,,,,,
2019/3/8 23:00,-1688,-2075,0.02,DS,19.3,17.1,18.7,17.2,0.34,16.7,18.9,12.6,19,18.7,18.9,17.4,18.8,17.3,18.7,18.8,18.5,18.5,18.8,19.1,16.3,176.3,12.2,12.5,20.8,5.23,495,-,17.16,-,0.45,18.29,0.04,0.02,0.74,0.47,0.01,0.01,0.0075,1.92E-05,4.10E+01,1.50E-02,3,14.3,33.98,ND,,,,,
2019/3/9 5:00,-1706,-2078,0.02,DS,19.3,17.1,18.7,17.2,0.34,16.7,18.9,12.6,19,18.7,18.9,17.3,18.8,17.3,18.7,18.8,18.5,18.5,18.8,19.1,16.3,176.4,12.1,12.5,21,5.29,495,-,17.16,-,0.45,17.91,0.04,0.02,0.74,0.47,0.01,0.01,0.0085,1.93E-05,4.10E+01,1.00E-02,3,14.4,33.59,ND,,,,,
2019/3/9 11:00,-1684,-2071,0.02,DS,19.2,17,18.7,17.2,0.34,16.7,18.9,12.5,19,18.7,18.9,17.3,18.8,17.3,18.7,18.8,18.5,18.5,18.8,19.1,16.3,176.6,12.1,12.5,21.2,5.21,495,-,17.16,-,0.45,18.87,0.04,0.02,0.74,0.47,0.01,0.01,0.0084,1.93E-05,4.10E+01,7.53E-03,3,14.4,33.27,ND,,,,,
2019/3/9 17:00,-1649,-2065,0.02,DS,19.2,17,18.7,17.1,0.34,16.6,18.9,12.5,19,18.7,18.9,17.2,18.7,17.3,18.7,18.8,18.5,18.5,18.8,19.1,16.3,176.3,12.1,12.5,21.6,5.26,495,-,17.16,-,0.45,18.16,0.04,0.01,0.74,0.47,0.01,0.01,0.0085,1.93E-05,4.10E+01,1.00E-02,3,14.4,33.05,ND,,,,,
2019/3/9 23:00,-1643,-2057,0.02,DS,19.2,17,18.6,17.1,0.34,16.6,18.8,12.5,18.9,18.7,18.9,17.2,18.7,17.2,18.7,18.7,18.4,18.5,18.8,19,16.3,176.2,12.1,12.5,21.8,5.29,495,-,17.16,-,0.45,18.27,0.04,0.01,0.74,0.47,0.01,0.01,0.0076,1.93E-05,4.10E+01,2.51E-03,3,14.4,32.86,ND,,,,,
2019/3/10 5:00,-1634,-2061,0.02,DS,19.2,17,18.6,17,0.35,16.6,18.9,12.6,18.9,18.7,18.9,17.2,18.7,17.2,18.7,18.7,18.5,18.4,18.8,19.1,16.3,176.1,12.1,12.5,22.1,5.32,495,-,17.16,-,0.45,18.44,0.04,0.01,0.74,0.47,0.01,0.01,0.0074,1.93E-05,4.10E+01,1.00E-02,3,14.4,32.63,ND,,,,,
2019/3/10 11:00,-1635,-2054,0.02,DS,19.2,17,18.6,17,0.35,16.6,18.8,12.6,18.9,18.7,18.9,17.1,18.7,17.2,18.6,18.7,18.5,18.4,18.7,19.1,16.2,176.2,12.1,12.5,22.3,5.21,495,-,17.16,-,0.45,18.55,0.04,0.01,0.74,0.47,0.01,0.01,0.0088,1.93E-05,4.10E+01,1.25E-02,3,14.4,32.39,ND,,,,,
2019/3/10 17:00,-1604,-2045,0.02,DS,19.1,16.9,18.6,17,0.34,16.6,18.8,12.6,18.9,18.6,18.8,17.1,18.7,17.2,18.6,18.7,18.4,18.4,18.7,19.1,16.3,176,12.1,12.5,22.6,5.32,495,-,17.16,-,0.45,18.53,0.03,0.01,0.74,0.47,0.01,0.01,0.0093,1.93E-05,4.10E+01,1.75E-02,3,14.5,32.26,ND,,,,,
2019/3/10 23:00,-1572,-2015,0.02,DS,19.1,16.9,18.6,17,0.35,16.6,18.8,12.7,18.9,18.6,18.8,17.1,18.7,17.2,18.6,18.7,18.5,18.4,18.7,19,16.3,175.8,12.1,12.5,22.7,5.29,495,-,17.16,-,0.45,18.58,0.03,0.01,0.74,0.47,0.01,0.01,0.0098,1.93E-05,4.10E+01,7.53E-03,3,14.5,32.15,ND,,,,,
2019/3/11 5:00,-1465,-1919,0.02,DS,19.1,16.9,18.6,16.9,0.35,16.5,18.8,12.7,18.9,18.6,18.8,17.2,18.7,17.2,18.6,18.7,18.5,18.4,18.6,19,16.3,175.3,12.1,12.5,22.8,5.16,495,-,17.16,-,0.45,18.56,0.03,0,0.74,0.47,0.01,0.01,0.0082,1.94E-05,4.10E+01,5.02E-03,3,14.5,31.96,ND,,,,,
2019/3/11 11:00,-1328,-1804,0.02,DS,19.2,17,18.6,16.9,0.35,16.5,18.8,12.8,18.9,18.6,18.8,17.2,18.6,17.1,18.6,18.6,18.4,18.4,18.5,19.1,16.3,174.6,12.1,12.5,22.7,5.32,495,-,17.16,-,0.45,18.38,0.02,0,0.74,0.47,0.01,0.01,0.0083,1.94E-05,4.10E+01,1.25E-02,3,14.6,31.83,ND,,,,,
2019/3/11 17:00,-1341,-1812,0.02,DS,19.1,16.8,18.5,16.9,0.35,16.5,18.8,12.8,18.9,18.6,18.8,17.2,18.6,17.2,18.6,18.6,18.4,18.4,18.5,19,16.3,173.9,12.1,12.5,22.8,5.19,495,-,17.16,-,0.45,17.56,0.03,0,0.74,0.47,0.01,0.01,0.0087,1.94E-05,4.10E+01,2.26E-02,3,14.6,31.65,ND,,,,,
2019/3/11 23:00,-1423,-1878,0.02,DS,19.1,16.8,18.5,16.9,0.37,16.5,18.7,12.8,18.9,18.6,18.8,17.2,18.6,17.2,18.5,18.6,18.3,18.3,18.5,19,16.2,174.2,12.1,12.5,22.8,5.19,495,-,17.16,-,0.45,18.7,0.04,0,0.74,0.47,0.01,0.01,0.0077,1.94E-05,4.10E+01,1.50E-02,3,14.6,31.47,ND,,,,,
2019/3/12 5:00,-1469,-1912,0.02,DS,19.1,16.8,18.5,16.9,0.35,16.5,18.7,12.8,18.9,18.5,18.7,17.2,18.6,17.2,18.5,18.6,18.4,18.3,18.5,19,16.2,174.6,12.1,12.5,22.8,5.08,495,-,17.16,-,0.45,17.75,0.04,0,0.74,0.47,0.01,0.01,0.0074,1.94E-05,4.10E+01,1.75E-02,3,14.7,31.21,ND,,,,,
2019/3/12 11:00,-1495,-1931,0.02,DS,19.1,16.9,18.5,16.8,0.35,16.5,18.7,12.8,19,18.5,18.7,17.2,18.6,17.2,18.6,18.7,18.4,18.3,18.4,18.9,16.3,174.8,12.1,12.5,22.8,5.05,495,-,17.16,-,0.45,18.49,0.04,0,0.74,0.47,0.01,0.01,0.008,1.93E-05,4.10E+01,1.25E-02,3,14.7,30.95,ND,,,,,
2019/3/12 17:00,-1504,-1934,0.02,DS,19.1,16.8,18.5,16.9,0.35,16.5,18.7,12.8,19,18.5,18.7,17.2,18.6,17.1,18.5,18.6,18.3,18.3,18.5,19,16.3,174.8,12.1,12.5,23,4.95,495,-,17.16,-,0.45,18.59,0.04,-,0.74,0.47,0.01,0.01,0.0076,1.93E-05,4.10E+01,1.25E-02,3,14.8,30.67,ND,,,,,
2019/3/12 23:00,-1532,-1956,0.02,DS,19.1,16.8,18.5,16.9,0.35,16.5,18.7,12.8,19,18.5,18.7,17.2,18.6,17.2,18.5,18.6,18.3,18.3,18.5,18.9,16.3,175,12.1,12.5,23,4.95,495,-,17.16,-,0.45,18.52,0.04,-,0.74,0.47,0.01,0.01,0.0076,1.94E-05,4.10E+01,1.00E-02,3,14.8,30.51,ND,,,,,
2019/3/13 5:00,-1512,-1934,0.02,DS,19,16.8,18.5,16.9,0.35,16.5,18.7,12.8,18.9,18.5,18.7,17.2,18.6,17.1,18.5,18.6,18.4,18.3,18.5,18.9,16.3,175,12.1,12.5,23.1,4.87,496,-,17.17,-,0.45,18.61,0.04,-,0.74,0.47,0.01,0.01,0.0096,1.94E-05,4.10E+01,2.01E-02,3,14.8,30.35,ND,,,,,
2019/3/13 11:00,-1486,-1912,0.02,DS,19.1,16.8,18.5,16.9,0.35,16.5,18.7,12.9,18.9,18.5,18.7,17.2,18.6,17.1,18.5,18.6,18.4,18.3,18.5,18.9,16.3,174.9,12.1,12.5,23,4.84,496,-,17.17,-,0.45,18.74,0.04,-,0.74,0.47,0.01,0.01,0.0081,1.93E-05,4.10E+01,1.00E-02,3,14.9,30.15,ND,,,,,
2019/3/13 17:00,-1490,-1912,0.02,DS,19.1,16.8,18.5,16.8,0.36,16.5,18.7,12.8,18.9,18.5,18.7,17.3,18.6,17.1,18.5,18.6,18.3,18.3,18.5,18.9,16.2,174.7,12.1,12.5,23.1,4.81,496,-,17.17,-,0.45,18.23,0.04,-,0.74,0.47,0.01,0.01,0.0084,1.93E-05,4.10E+01,5.02E-03,3,14.8,29.98,ND,,,,,
2019/3/13 23:00,-1576,-1982,0.02,DS,19,16.8,18.5,16.8,0.35,16.5,18.7,12.8,18.9,18.5,18.7,17.3,18.6,17.1,18.5,18.6,18.3,18.3,18.5,18.9,16.2,175,12.1,12.5,22.9,4.73,496,-,17.17,-,0.45,17.57,0.05,-,0.74,0.47,0.01,0.01,0.008,1.93E-05,4.10E+01,5.02E-03,3,14.8,29.68,ND,,,,,
2019/3/14 5:00,-1596,-2000,0.02,DS,19.1,16.8,18.5,16.8,0.35,16.5,18.7,12.6,18.9,18.5,18.7,17.2,18.6,17.1,18.5,18.6,18.4,18.3,18.5,18.9,16.2,175.2,12,12.5,22.8,4.92,496,-,17.17,-,0.45,18.32,0.05,-,0.74,0.47,0.01,0.01,0.0097,1.93E-05,4.10E+01,1.75E-02,3,14.8,29.27,ND,,,,,
2019/3/14 11:00,-1622,-2024,0.02,DS,19.1,16.8,18.5,16.8,0.37,16.4,18.7,12.6,18.9,18.5,18.7,17.1,18.5,17.1,18.5,18.6,18.3,18.2,18.6,18.8,16.1,175.4,12,12.5,22.3,5.04,496,-,17.17,-,0.45,-,-,-,0.74,0.47,0.01,0.01,0.0086,-,-,-,3,14.8,28.94,ND,,,,,
2019/3/14 17:00,-1662,-2055,0.02,DS,19,16.7,18.4,16.8,0.35,16.4,18.6,12.6,18.8,18.5,18.7,17,18.5,17.1,18.5,18.6,18.3,18.2,18.6,18.9,16.1,175.7,12,12.5,22.4,4.86,496,-,17.17,-,0.45,17.64,0.04,-,0.74,0.47,0.01,0.01,0.009,1.94E-05,4.10E+01,2.51E-03,3,14.8,28.51,ND,,,,,
2019/3/14 23:00,-1693,-2064,0.02,DS,19.1,16.8,18.5,16.7,0.35,16.5,18.7,12.6,18.8,18.4,18.6,16.9,18.5,17,18.5,18.5,18.2,18.2,18.7,18.8,16.1,176,12,12.5,22.3,4.73,496,-,17.17,-,0.45,18.07,0.04,0.02,0.74,0.47,0.01,0.01,0.0082,1.94E-05,4.10E+01,1.00E-02,3,14.9,28.19,ND,,,,,
2019/3/15 5:00,-1713,-2072,0.02,DS,19.1,16.8,18.5,16.7,0.34,16.5,18.7,12.6,18.8,18.4,18.6,16.8,18.5,17,18.5,18.5,18.3,18.3,18.6,18.8,16.1,176.1,12,12.4,22.1,4.73,496,-,17.17,-,0.45,17.92,0.04,0.02,0.74,0.47,0.01,0.01,0.0071,1.94E-05,4.10E+01,2.51E-03,3,14.9,27.82,ND,,,,,
2019/3/15 11:00,-1695,-2060,0.02,DS,19,16.8,18.4,16.7,0.35,16.4,18.7,12.6,18.7,18.4,18.6,16.8,18.5,17,18.5,18.5,18.3,18.2,18.6,18.8,16.1,176.3,12,12.5,21.9,4.8,496,-,17.17,-,0.45,18.11,0.05,0.02,0.74,0.47,0.01,0.01,0.0081,1.93E-05,4.10E+01,1.25E-02,3,14.9,27.47,ND,,,,,
2019/3/15 17:00,-1651,-2042,0.02,DS,19,16.7,18.4,16.7,0.35,16.4,18.6,12.6,18.7,18.4,18.6,16.7,18.5,17,18.4,18.5,18.2,18.2,18.7,18.8,16.1,176,12,12.4,21.7,4.57,496,-,17.17,-,0.45,17.87,0.04,0.02,0.74,0.47,0.01,0.01,0.0086,1.93E-05,4.10E+01,2.51E-03,3,14.9,27.2,ND,,,,,
2019/3/15 23:00,-1626,-2021,0.02,DS,19,16.7,18.4,16.8,0.35,16.4,18.6,12.6,18.7,18.4,18.6,16.7,18.4,17,18.4,18.5,18.2,18.2,18.6,18.8,16.1,175.9,12,12.4,21.5,4.54,458,-,16.61,-,0.41,18.13,0.04,0.01,0.74,0.47,0.01,0.01,0.0089,1.95E-05,4.10E+01,5.02E-03,3,14.9,26.98,ND,,,,,
2019/3/16 5:00,-1603,-2000,0.02,DS,19,16.8,18.4,16.7,0.34,16.4,18.6,12.6,18.7,18.4,18.6,16.7,18.4,17,18.4,18.5,18.3,18.2,18.6,18.8,16.1,175.7,12,12.4,21.3,4.44,458,-,16.61,-,0.41,17.98,0.04,0.01,0.74,0.47,0.01,0.01,0.0082,1.95E-05,4.10E+01,1.50E-02,3,14.8,26.75,ND,,,,,
2019/3/16 11:00,-1581,-1983,0.02,DS,19,16.8,18.4,16.7,0.34,16.4,18.6,12.6,18.7,18.4,18.6,16.8,18.4,17,18.4,18.5,18.3,18.2,18.6,18.8,16.1,175.6,12,12.4,20.9,4.51,458,-,16.61,-,0.41,18.08,0.04,0.01,0.74,0.47,0.01,0.01,0.0069,1.95E-05,4.10E+01,7.53E-03,3,14.9,26.5,ND,,,,,
2019/3/16 17:00,-1591,-1990,0.02,DS,18.9,16.7,18.3,16.7,0.35,16.4,18.6,12.7,18.7,18.4,18.5,16.8,18.4,17,18.4,18.5,18.2,18.2,18.6,18.8,16.1,175.4,12,12.4,20.4,4.41,458,-,16.61,-,0.41,18.73,0.04,0.01,0.74,0.47,0.01,0.01,0.0084,1.95E-05,4.10E+01,5.02E-03,3,14.9,26.21,ND,,,,,
2019/3/16 23:00,-1646,-2037,0.02,DS,19,16.8,18.4,16.7,0.34,16.4,18.5,12.6,18.7,18.3,18.5,16.8,18.4,17,18.3,18.4,18.2,18.2,18.5,18.7,16.1,175.7,12,12.4,20.3,4.35,460,-,16.64,-,0.41,18.11,0.05,0.02,0.74,0.47,0.01,0.01,0.0068,1.96E-05,4.10E+01,1.75E-02,3,14.9,25.87,ND,,,,,
2019/3/17 5:00,-1660,-2049,0.02,DS,19,16.8,18.4,16.6,0.33,16.4,18.5,12.6,18.7,18.4,18.6,16.7,18.4,17,18.4,18.4,18.2,18.1,18.5,18.7,16.1,175.8,12,12.4,20,4.41,459,-,16.63,-,0.41,18.54,0.05,0.02,0.74,0.47,0.01,0.01,0.0083,1.96E-05,4.10E+01,1.50E-02,3,15,25.51,ND,,,,,
2019/3/17 11:00,-1645,-2035,0.02,DS,19,16.7,18.4,16.6,0.34,16.3,18.6,12.6,18.6,18.3,18.5,16.6,18.3,16.9,18.3,18.4,18.2,18.1,18.6,18.7,16.1,175.9,12,12.4,19.5,4.25,459,-,16.63,-,0.41,18.21,0.05,0.02,0.74,0.47,0.01,0.01,0.0073,1.94E-05,4.10E+01,1.00E-02,3,14.9,25.1,ND,,,,,
2019/3/17 17:00,-1626,-2021,0.02,DS,18.9,16.6,18.3,16.6,0.35,16.3,18.5,12.6,18.6,18.3,18.5,16.6,18.4,17,18.4,18.4,18.2,18.1,18.6,18.7,16,175.7,12,12.4,19.2,4.22,498,-,17.2,-,0.45,18.65,0.04,0.02,0.74,0.47,0.01,0.01,0.0087,1.94E-05,4.10E+01,1.00E-02,3,14.9,24.81,ND,,,,,
2019/3/17 23:00,-1683,-2064,0.02,DS,18.9,16.7,18.3,16.6,0.34,16.3,18.5,12.6,18.6,18.3,18.5,16.6,18.3,16.9,18.3,18.4,18.1,18.1,18.5,18.7,16,175.9,12,12.4,19.1,4.17,498,-,17.2,-,0.45,17.76,0.05,0.02,0.74,0.47,0.01,0.01,0.0084,1.95E-05,4.10E+01,7.53E-03,3,15,24.54,ND,,,,,
2019/3/18 5:00,-1715,-2073,0.02,DS,19,16.7,18.3,16.6,0.34,16.3,18.5,12.6,18.6,18.3,18.5,16.6,18.3,16.9,18.3,18.4,18.1,18.1,18.5,18.7,16,176.1,12,12.4,18.8,4.12,498,-,17.2,-,0.45,18.04,0.05,0.02,0.74,0.47,0.01,0.01,0.0084,1.95E-05,4.10E+01,7.53E-03,3,15,24.18,ND,,,,,
2019/3/18 11:00,-1720,-2068,0.02,DS,18.9,16.7,18.3,16.6,0.36,16.3,18.5,12.5,18.6,18.3,18.5,16.6,18.3,16.9,18.3,18.4,18.2,18.1,18.5,18.7,16.1,176.4,12,12.4,18.5,4.15,499,-,17.21,-,0.45,-,-,-,0.74,0.47,0.01,0.01,0.0086,-,-,-,3,14.9,23.8,ND,,,,,
2019/3/18 17:00,-1679,-2058,0.02,DS,18.9,16.6,18.3,16.6,0.35,16.3,18.5,12.5,18.6,18.3,18.5,16.5,18.3,16.9,18.3,18.4,18.1,18.1,18.5,18.7,16,176.2,12,12.4,18.3,4.15,499,-,17.21,-,0.45,18.27,0.05,0.02,0.74,0.47,0.01,0.01,0.0093,1.49E-05,4.10E+01,1.25E-02,3,15,23.52,ND,,,,,
2019/3/18 23:00,-1662,-2051,0.02,DS,18.9,16.6,18.3,16.6,0.35,16.3,18.5,12.5,18.6,18.3,18.5,16.5,18.3,16.9,18.3,18.4,18.1,18.1,18.5,18.7,16.1,176.1,12,12.4,18.2,4.25,499,-,17.21,-,0.45,17.57,0.05,0.01,0.74,0.47,0.01,0.01,0.0083,1.49E-05,4.10E+01,7.53E-03,3,14.9,23.29,ND,,,,,
2019/3/19 5:00,-1638,-2039,0.03,DS,18.9,16.6,18.3,16.6,0.36,16.3,18.4,12.6,18.5,18.3,18.5,16.5,18.3,16.9,18.3,18.4,18.2,18.1,18.5,18.7,16,175.9,12,12.4,18.3,4.22,499,-,17.21,-,0.45,18.31,0.05,0.01,0.74,0.47,0.01,0.01,0.0072,1.53E-05,4.10E+01,ND,3,15,23.01,ND,,,,,
2019/3/19 11:00,-1628,-2030,0.02,DS,18.8,16.5,18.3,16.5,0.36,16.3,18.4,12.6,18.5,18.3,18.5,16.5,18.3,16.9,18.3,18.4,18.2,18.1,18.5,18.6,16,175.9,12,12.4,18.1,4.06,499,-,17.21,-,0.45,17.88,0.05,0.01,0.74,0.47,0.01,0.01,0.0088,1.53E-05,4.10E+01,7.53E-03,3,15,22.82,ND,,,,,
2019/3/19 17:00,-1594,-2002,0.02,DS,18.8,16.6,18.3,16.5,0.36,16.3,18.5,12.6,18.5,18.3,18.5,16.6,18.3,16.9,18.3,18.3,18.1,18.1,18.5,18.6,16,175.7,12,12.4,18.1,3.99,499,-,17.21,-,0.45,17.94,0.04,0.03,0.74,0.47,0.01,0.01,0.0074,1.54E-05,4.10E+01,5.02E-03,3,15,22.66,ND,,,,,
2019/3/19 23:00,-1627,-2030,0.02,DS,18.8,16.6,18.3,16.6,0.35,16.3,18.4,12.7,18.6,18.2,18.4,16.6,18.3,16.9,18.2,18.3,18.1,18.1,18.5,18.6,16,175.7,12,12.4,18.3,3.99,499,-,17.21,-,0.45,18.79,0.04,0.03,0.74,0.47,0.01,0.01,0.0079,1.54E-05,4.10E+01,5.02E-03,3,15.1,22.47,ND,,,,,
2019/3/20 5:00,-1643,-2043,0.02,DS,18.8,16.5,18.2,16.6,0.35,16.3,18.4,12.6,18.5,18.2,18.4,16.6,18.3,16.9,18.2,18.3,18.1,18,18.4,18.6,16,175.8,12,12.3,18.2,4.19,499,-,17.21,-,0.45,17.82,0.04,0.03,0.74,0.47,0.01,0.01,0.0077,1.54E-05,4.10E+01,ND,3,15.1,22.24,ND,,,,,
2019/3/20 11:00,-1650,-2048,0.02,DS,18.8,16.5,18.2,16.6,0.35,16.3,18.4,12.7,18.5,18.3,18.5,16.6,18.3,16.9,18.2,18.3,18.1,18,18.4,18.6,16,176,12,12.3,18.1,4.12,499,-,17.21,-,0.45,17.27,0.04,0.03,0.73,0.47,0.01,0.01,0.0084,1.54E-05,4.10E+01,7.53E-03,3,15.1,45.19,ND,,,,,
2019/3/20 17:00,-1630,-2030,0.03,DS,18.8,16.5,18.2,16.6,0.35,16.3,18.4,12.7,18.5,18.2,18.4,16.6,18.3,16.9,18.2,18.3,18.1,18,18.4,18.6,16,175.9,12,12.3,18.4,4.12,499,-,17.21,-,0.45,18.16,0.04,0.03,0.73,0.47,0.01,0.01,0.0081,1.54E-05,4.10E+01,7.53E-03,3,15.1,45.06,ND,,,,,
2019/3/20 23:00,-1620,-2021,0.02,DS,18.8,16.5,18.2,16.6,0.35,16.3,18.4,12.8,18.5,18.2,18.4,16.6,18.3,16.9,18.2,18.3,18.1,18,18.5,18.6,16,175.8,12,12.4,18.5,4.06,499,-,17.21,-,0.45,17.43,0.04,0.03,0.73,0.47,0.01,0.01,0.0071,1.54E-05,4.10E+01,1.25E-02,3,15.1,44.94,ND,,,,,
2019/3/21 5:00,-1576,-1982,0.03,DS,18.8,16.5,18.2,16.6,0.36,16.3,18.4,12.8,18.5,18.2,18.4,16.7,18.3,16.9,18.2,18.3,18.1,18,18.4,18.6,16.1,175.6,12,12.4,18.6,4.09,499,-,17.21,-,0.45,17.39,0.04,0.02,0.73,0.47,0.01,0.01,0.0087,1.54E-05,4.10E+01,1.50E-02,3,15.2,44.79,ND,,,,,
2019/3/21 11:00,-1514,-1928,0.02,DS,18.8,16.5,18.2,16.6,0.36,16.3,18.4,12.8,18.6,18.2,18.4,16.8,18.3,16.9,18.2,18.3,18.1,18,18.4,18.6,16.1,175.3,11.9,12.3,18.8,4.09,499,-,17.21,-,0.45,18.78,0.03,0.02,0.74,0.47,0.01,0.01,0.0089,1.54E-05,4.10E+01,2.51E-03,3,15.3,44.7,ND,,,,,
2019/3/21 17:00,-1447,-1869,0.02,DS,18.8,16.5,18.2,16.6,0.35,16.3,18.4,12.9,18.6,18.2,18.4,16.8,18.3,16.9,18.2,18.3,18.1,18,18.3,18.6,16.1,174.8,12,12.3,19.1,4.89,498,-,17.2,-,0.45,17.7,0.03,0.01,0.73,0.47,0.01,0.01,0.0077,1.55E-05,4.10E+01,2.51E-03,3,15.4,44.68,ND,,,,,
2019/3/21 23:00,-1457,-1876,0.02,DS,18.8,16.6,18.2,16.7,0.35,16.3,18.4,12.9,18.6,18.2,18.4,16.9,18.3,16.9,18.2,18.3,18,18,18.3,18.6,16.1,174.6,12,12.3,19.5,4.89,498,-,17.2,-,0.45,18.58,0.03,0.02,0.74,0.47,0.01,0.01,0.0076,1.55E-05,4.10E+01,5.02E-03,3,15.4,44.61,ND,,,,,
2019/3/22 5:00,-1458,-1870,0.02,DS,18.8,16.6,18.2,16.7,0.36,16.3,18.4,12.9,18.7,18.2,18.4,17,18.3,16.9,18.2,18.3,18.1,18,18.3,18.7,16.1,174.5,11.9,12.3,19.8,4.92,498,-,17.2,-,0.45,18.9,0.03,0.02,0.73,0.47,0.01,0.01,0.0081,1.54E-05,4.10E+01,1.50E-02,3,15.4,44.6,ND,,,,,
2019/3/22 11:00,-1479,-1886,0.02,DS,18.8,16.6,18.2,16.7,0.38,16.3,18.4,12.9,18.7,18.2,18.4,17,18.3,16.9,18.2,18.2,18.1,18,18.3,18.5,16.1,174.6,12,12.4,20,5.03,498,-,17.2,-,0.45,-,-,-,0.74,0.47,0.01,0.01,0.007,-,-,-,3,15.5,44.4,ND,,,,,
2019/3/22 17:00,-1526,-1924,0.02,DS,18.8,16.6,18.2,16.7,0.35,16.4,18.4,12.9,18.7,18.2,18.4,17.1,18.3,17,18.2,18.3,18.1,18,18.3,18.6,16.1,174.8,12,12.3,20.2,4.89,498,-,17.2,-,0.45,17.68,0.09,0.08,0.73,0.47,0.01,0.01,0.0065,1.52E-05,4.10E+01,1.00E-02,3,15.5,44.23,ND,,,,,
2019/3/22 23:00,-1576,-1966,0.02,DS,18.9,16.6,18.2,16.7,0.35,16.3,18.4,13,18.7,18.2,18.4,17.1,18.3,16.9,18.2,18.2,17.9,18,18.3,18.6,16.1,175.1,11.9,12.3,20.2,5.03,498,-,17.2,-,0.45,16.82,0.1,0.08,0.73,0.47,0.01,0.01,0.007,1.52E-05,4.10E+01,1.00E-02,3,15.6,43.95,ND,,,,,
2019/3/23 5:00,-1600,-1986,0.02,DS,18.9,16.7,18.3,16.7,0.35,16.3,18.4,12.8,18.6,18.2,18.4,17,18.3,16.9,18.2,18.3,17.9,18,18.3,18.6,16.1,175.3,12,12.3,19.8,4.89,498,-,17.2,-,0.45,17.1,0.1,0.09,0.74,0.47,0.01,0.01,0.0075,1.53E-05,4.10E+01,7.53E-03,3,15.6,43.64,ND,,,,,
2019/3/23 11:00,-1600,-1985,0.02,DS,18.9,16.7,18.3,16.7,0.35,16.3,18.4,12.8,18.6,18.2,18.4,16.9,18.3,16.9,18.2,18.3,18,18,18.4,18.6,16.1,175.4,12,12.3,19.6,4.73,498,-,17.2,-,0.45,16.91,0.1,0.09,0.74,0.47,0.01,0.01,0.0085,1.53E-05,4.10E+01,1.00E-02,3,15.6,43.25,ND,,,,,
2019/3/23 17:00,-1575,-1962,0.02,DS,18.9,16.7,18.3,16.7,0.35,16.3,18.4,12.8,18.6,18.2,18.4,16.9,18.3,17,18.2,18.3,17.9,18,18.4,18.6,16.1,175.3,11.9,12.3,19.1,4.56,498,-,17.2,-,0.45,17.3,0.1,0.08,0.74,0.47,0.01,0.01,0.0074,1.54E-05,4.10E+01,1.00E-02,3,15.6,42.91,ND,,,,,
2019/3/23 23:00,-1602,-1983,0.02,DS,18.9,16.7,18.3,16.7,0.35,16.4,18.4,12.8,18.6,18.2,18.4,17,18.3,17,18.2,18.3,17.9,18,18.3,18.6,16.1,175.3,11.9,12.3,19,4.87,498,-,17.2,-,0.45,17.12,0.1,0.08,0.73,0.47,0.01,0.01,0.0072,1.54E-05,4.10E+01,1.25E-02,3,15.5,42.56,ND,,,,,
2019/3/24 5:00,-1603,-1982,0.02,DS,18.9,16.7,18.3,16.7,0.33,16.3,18.4,12.7,18.6,18.2,18.4,17,18.3,16.9,18.2,18.3,17.9,18,18.3,18.6,16.1,175.3,11.9,12.3,18.6,4.55,498,-,17.2,-,0.45,17.28,0.1,0.08,0.73,0.47,0.01,0.01,0.0079,1.54E-05,4.10E+01,1.25E-02,3,15.5,42.07,ND,,,,,
2019/3/24 11:00,-1609,-1992,0.02,DS,18.8,16.6,18.3,16.7,0.35,16.4,18.4,12.6,18.6,18.2,18.4,17,18.3,17,18.2,18.3,18,18.1,18.4,18.6,16.1,175.4,11.9,12.3,18.3,4.5,498,-,17.2,-,0.45,16.59,0.1,0.08,0.73,0.47,0.01,0.01,0.0081,1.54E-05,4.10E+01,1.75E-02,3,15.6,41.69,ND,,,,,
2019/3/24 17:00,-1633,-2011,0.02,DS,18.8,16.6,18.3,16.7,0.35,16.4,18.4,12.6,18.6,18.2,18.4,17,18.3,17,18.2,18.3,18,18,18.3,18.6,16.1,175.5,11.9,12.3,18.1,4.44,498,-,17.2,-,0.45,16.98,0.1,0.08,0.74,0.47,0.01,0.01,0.008,1.54E-05,4.10E+01,7.53E-03,3,15.4,41.2,ND,,,,,
2019/3/24 23:00,-1672,-2043,0.02,DS,18.9,16.7,18.3,16.7,0.35,16.3,18.4,12.7,18.6,18.2,18.4,16.9,18.3,16.9,18.2,18.3,17.9,18,18.4,18.6,16.1,175.8,11.9,12.3,17.9,4.57,498,-,17.2,-,0.45,16.96,0.1,0.09,0.73,0.47,0.01,0.01,0.0076,1.54E-05,4.10E+01,1.50E-02,3,15.6,40.82,ND,,,,,
2019/3/25 5:00,-1663,-2034,0.02,DS,18.9,16.6,18.3,16.7,0.35,16.4,18.4,12.6,18.6,18.2,18.4,16.9,18.3,17,18.3,18.3,18,18,18.4,18.7,16.1,175.9,11.9,12.3,17.6,4.34,498,-,17.2,-,0.45,16.32,0.1,0.08,0.73,0.47,0.01,0.01,0.0076,1.54E-05,4.10E+01,1.25E-02,3,15.5,40.41,ND,,,,,
2019/3/25 11:00,-1636,-2011,0.03,DS,18.8,16.6,18.3,16.7,0.35,16.4,18.4,12.6,18.6,18.2,18.4,16.9,18.3,16.9,18.2,18.3,18.1,18.1,18.4,18.6,16.1,175.9,11.9,12.3,17.4,4.37,499,-,17.21,-,0.45,17.63,0.1,0.08,0.73,0.47,0.01,0.01,0.0081,1.54E-05,4.10E+01,7.53E-03,3,15.5,40.04,ND,,,,,
2019/3/25 17:00,-1613,-1994,0.02,DS,18.8,16.6,18.2,16.7,0.35,16.3,18.4,12.7,18.6,18.2,18.4,16.9,18.3,16.9,18.2,18.3,18.1,18,18.4,18.6,16.1,175.7,11.9,12.3,17.4,4.34,499,-,17.21,-,0.45,17.55,0.08,0.08,0.74,0.47,0.01,0.01,0.0067,1.54E-05,4.10E+01,2.51E-03,3,15.6,39.81,ND,,,,,
2019/3/25 23:00,-1621,-2001,0.02,DS,18.8,16.6,18.3,16.8,0.35,16.3,18.4,12.8,18.6,18.2,18.4,16.9,18.3,17,18.2,18.3,18.1,18,18.4,18.6,16.1,175.8,11.9,12.3,17.4,4.44,499,-,17.21,-,0.45,18.1,0.08,0.08,0.73,0.47,0.01,0.01,0.0091,1.54E-05,4.10E+01,1.75E-02,3,15.6,39.53,ND,,,,,
2019/3/26 5:00,-1610,-1991,0.02,DS,18.8,16.6,18.2,16.7,0.36,16.3,18.4,12.8,18.6,18.2,18.4,17,18.3,17,18.2,18.3,18.1,18,18.4,18.6,16.1,175.9,11.9,12.3,17.4,4.42,499,-,17.21,-,0.45,17.37,0.08,0.07,0.73,0.47,0.01,0.01,0.0071,1.53E-05,4.10E+01,1.75E-02,3,15.6,39,ND,,,,,
2019/3/26 11:00,-1567,-1953,0.02,DS,18.8,16.6,18.2,16.7,0.36,16.3,18.4,12.8,18.7,18.2,18.4,17.1,18.3,17,18.2,18.3,18.1,18,18.4,18.6,16.1,175.9,11.9,12.3,17.5,4.34,499,-,17.21,-,0.45,17.09,0.07,0.07,0.73,0.47,0.01,0.01,0.0077,1.53E-05,4.10E+01,1.25E-02,3,15.6,38.73,2.62E-07,,,,,
2019/3/26 17:00,-1515,-1908,0.02,DS,18.8,16.6,18.3,16.7,0.35,16.3,18.4,12.9,18.7,18.2,18.4,17.1,18.3,17,18.2,18.3,18,18,18.4,18.6,16.1,175.5,11.9,12.3,17.8,4.57,499,-,17.21,-,0.45,17.46,0.07,0.08,0.73,0.47,0.01,0.01,0.0085,1.53E-05,4.10E+01,7.53E-03,3,15.6,38.59,ND,,,,,
2019/3/26 23:00,-1559,-1947,0.03,DS,18.8,16.6,18.2,16.7,0.36,16.3,18.3,12.9,18.7,18.2,18.4,17.2,18.3,17,18.1,18.2,18,18,18.3,18.6,16.1,175.6,11.9,12.3,17.9,4.44,499,-,17.21,-,0.45,16.51,0.07,0.08,0.73,0.47,0.01,0.01,0.0082,1.53E-05,4.10E+01,5.02E-03,3,15.6,38.37,ND,,,,,
2019/3/27 5:00,-1594,-1976,0.03,DS,18.9,16.7,18.3,16.6,0.36,16.3,18.3,12.9,18.7,18.2,18.4,17.1,18.3,16.9,18.1,18.2,17.9,17.9,18.3,18.5,16.1,176,11.9,12.3,17.9,4.31,499,-,17.21,-,0.45,17.56,0.08,0.09,0.73,0.47,0.01,0.01,0.0091,1.53E-05,4.10E+01,1.50E-02,3,15.6,38.02,ND,,,,,
2019/3/27 11:00,-1583,-1964,0.02,DS,18.8,16.6,18.2,16.6,0.35,16.3,18.3,12.8,18.6,18.2,18.4,17.1,18.2,16.9,18.1,18.2,18,17.9,18.2,18.6,16.1,176.2,11.9,12.3,17.9,4.55,499,-,17.21,-,0.45,16.15,0.07,0.08,0.74,0.47,0.01,0.01,0.0069,1.53E-05,4.10E+01,1.00E-02,3,15.7,37.63,ND,,,,,
2019/3/27 17:00,-1535,-1923,0.02,DS,18.7,16.6,18.2,16.6,0.36,16.3,18.3,12.8,18.7,18.2,18.3,17.1,18.2,16.9,18.1,18.2,18,17.9,18.2,18.5,16.1,176.2,11.9,12.3,17.9,4.34,499,-,17.21,-,0.45,16.93,0.07,0.08,0.73,0.47,0.01,0.01,0.0079,1.54E-05,4.10E+01,1.00E-02,3,15.7,37.35,ND,,,,,
2019/3/27 23:00,-1486,-1879,0.02,DS,18.7,16.6,18.2,16.6,0.36,16.3,18.3,12.8,18.6,18.2,18.3,17.1,18.2,17,18.1,18.2,18.1,17.9,18.2,18.5,16.1,176,11.9,12.3,18.2,4.28,499,-,17.21,-,0.45,17.34,0.07,0.08,0.73,0.47,0.01,0.01,0.0083,1.54E-05,4.10E+01,1.75E-02,3,15.6,37.14,ND,,,,,
2019/3/28 5:00,-1514,-1900,0.02,DS,18.8,16.6,18.2,16.6,0.36,16.3,18.3,12.7,18.6,18.1,18.3,17.1,18.2,16.9,18.1,18.2,18,17.9,18.2,18.5,16.1,176,11.9,12.3,18.2,4.42,499,-,17.21,-,0.45,17.28,0.07,0.08,0.73,0.47,0.01,0.01,0.0089,1.54E-05,4.10E+01,1.75E-02,3,15.7,36.94,ND,,,,,
2019/3/28 11:00,-1535,-1918,0.02,DS,18.7,16.6,18.2,16.6,0.37,16.3,18.3,12.6,18.6,18.1,18.3,17.1,18.2,16.9,18.1,18.2,18,17.9,18.2,18.5,16.1,176.5,11.9,12.3,18.1,4.15,499,-,17.21,-,0.45,17.14,0.07,0.08,0.73,0.47,0.01,0.01,0.0079,1.54E-05,4.00E+01,2.51E-03,3,15.7,36.71,ND,,,,,
2019/3/28 17:00,-1570,-1946,0.02,DS,18.7,16.6,18.1,16.6,0.36,16.3,18.3,12.6,18.6,18.1,18.3,17,18.2,16.8,18,18.1,17.9,17.8,18.2,18.5,16.1,176.8,11.9,12.3,18.1,2.62,499,-,17.21,-,0.45,16.93,0.07,0.08,0.73,0.47,0.01,0.01,0.0073,1.53E-05,4.00E+01,1.25E-02,3,15.8,36.3,ND,,,,,
2019/3/28 23:00,-1632,-1995,0.02,DS,18.7,16.6,18.2,16.5,0.36,16.3,18.2,12.6,18.6,18.1,18.2,17.1,18.1,16.8,18,18.1,17.9,17.8,18.2,18.4,16.1,177.4,11.9,12.3,18.2,2.55,499,-,17.21,-,0.45,17.2,0.08,0.09,0.73,0.47,0.01,0.01,0.009,1.53E-05,4.10E+01,1.00E-02,3,15.7,35.94,ND,,,,,
2019/3/29 5:00,-1648,-2004,0.02,DS,18.7,16.6,18.1,16.5,0.35,16.2,18.2,12.4,18.5,18.1,18.2,17.1,18.1,16.8,18,18.1,18,17.8,18.2,18.4,16,177.7,11.9,12.3,17.9,2.52,499,-,17.21,-,0.45,17.5,0.08,0.09,0.73,0.47,0.01,0.01,0.0087,1.54E-05,4.10E+01,5.02E-03,3,15.7,35.49,ND,,,,,
2019/3/29 11:00,-1658,-2013,0.02,DS,18.7,16.6,18.1,16.5,0.35,16.2,18.2,12.4,18.5,18.1,18.2,17.1,18.1,16.8,18,18.1,18,17.8,18.2,18.4,16,178.1,11.9,12.3,17.6,2.42,499,,17.21,-,0.45,17.32,0.07,0.09,0.73,0.47,0.01,0.01,0.0075,1.54E-05,4.10E+01,1.00E-02,3,15.7,35.02,ND,,,,,
2019/3/29 17:00,-1651,-2006,0.02,DS,18.7,16.6,18.1,16.5,0.36,16.1,18.2,12.3,18.5,18.1,18.2,17.1,18.1,16.7,17.9,18.1,17.9,17.8,18.2,18.4,16,178.1,11.8,12.3,17.4,2.49,499,-,17.21,-,0.45,17.44,0.07,0.08,0.74,0.47,0.01,0.01,0.0083,1.53E-05,4.10E+01,5.02E-03,3,15.7,34.59,ND,,,,,
2019/3/29 23:00,-1670,-2021,0.03,DS,18.7,16.6,18.1,16.5,0.36,16.1,18.2,12.3,18.5,18.1,18.2,17.1,18.1,16.7,17.9,18.1,17.9,17.8,18.2,18.4,16,178.4,11.9,12.3,17.3,2.42,499,-,17.21,-,0.45,17.22,0.08,0.08,0.74,0.47,0.01,0.01,0.0083,1.53E-05,4.10E+01,7.53E-03,3,15.7,34.15,ND,,,,,
