,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/5/13 17:00,-1609,-1776,0.02,DS,20.5,18.7,20.1,18.7,0.37,18.4,20.1,14.6,20.4,20,20.2,19.4,20.1,19,19.8,20,19.7,19.8,20,20.4,18.3,179.3,12.3,12.8,22.1,3.77,490,-,17.08,-,0.45,19.56,0.15,0.15,0.73,0.46,0.01,0.01,0.0079,1.54E-05,4.10E+01,1.00E-02,3,-,67.4,ND,,,,,
2019/5/13 23:00,-1602,-1767,0.02,DS,20.5,18.7,20.2,18.7,0.38,18.4,20.2,14.7,20.4,20,20.2,19.4,20.1,19,19.9,20,19.8,19.8,20,20.4,18.4,179.4,12.3,12.8,22.1,3.64,490,-,17.08,-,0.45,19.11,0.15,0.15,0.73,0.46,0.01,0.01,0.008,1.54E-05,4.10E+01,1.25E-02,3,-,67.36,ND,,,,,
2019/5/14 5:00,-1591,-1762,0.02,DS,20.5,18.8,20.2,18.8,0.37,18.4,20.2,14.7,20.5,20.1,20.3,19.5,20.2,19,19.9,20.1,19.8,19.8,20,20.4,18.4,179.4,12.3,12.8,22,4,490,-,17.08,-,0.45,18.29,0.15,0.15,0.73,0.46,0.01,0.01,0.0077,1.54E-05,4.10E+01,1.75E-02,3,-,67.37,ND,,,,,
2019/5/14 11:00,-1585,-1754,0.02,DS,20.6,18.8,20.2,18.8,0.38,18.4,20.2,14.8,20.4,20.1,20.3,19.5,20.2,19,19.9,20,19.8,19.8,20,20.5,18.6,179.5,12.3,12.8,22,3.61,490,-,17.08,-,0.45,20.29,0.15,0.15,0.73,0.46,0.01,0.01,0.0082,1.55E-05,4.10E+01,1.75E-02,3,-,67.38,ND,,,,,
2019/5/14 17:00,-1561,-1747,0.02,DS,20.6,18.8,20.2,18.8,0.37,18.5,20.2,14.9,20.5,20.1,20.3,19.5,20.2,19.1,19.9,20.1,19.9,19.8,20,20.5,18.8,179.4,12.4,12.8,22.1,3.64,490,-,17.08,-,0.45,18.58,0.15,0.15,0.73,0.46,0.01,0.01,0.0084,1.55E-05,4.10E+01,1.00E-02,3,-,67.38,ND,,,,,
2019/5/14 23:00,-1568,-1750,0.02,DS,20.6,18.8,20.2,18.8,0.38,18.5,20.2,14.9,20.5,20.1,20.3,19.4,20.2,19.1,19.9,20.1,19.9,19.9,20,20.5,19,179.6,12.4,12.8,22.3,3.67,490,-,17.08,-,0.45,17.67,0.14,0.15,0.73,0.46,0.01,0.01,0.0092,1.54E-05,4.10E+01,1.50E-02,3,-,67.37,ND,,,,,
2019/5/15 5:00,-1566,-1748,0.02,DS,20.6,18.8,20.2,18.8,0.38,18.5,20.2,15,20.5,20.1,20.3,19.5,20.2,19.1,19.9,20.1,19.9,19.9,20,20.5,19.1,179.7,12.4,12.8,22.4,3.51,490,-,17.08,-,0.45,19.67,0.15,0.15,0.73,0.46,0.01,0.01,0.0072,1.54E-05,4.00E+01,1.25E-02,3,-,67.39,ND,,,,,
2019/5/15 11:00,-1568,-1745,0.02,DS,20.6,18.8,20.2,18.9,0.37,18.5,20.2,15,20.5,20.1,20.3,19.5,20.2,19.1,19.9,20.1,20,19.9,20,20.5,19.4,179.9,12.4,12.8,22.4,3.72,490,-,17.08,-,0.45,19.32,0.15,0.15,0.73,0.46,0.01,0.01,0.0083,1.54E-05,4.00E+01,7.53E-03,3,-,67.4,ND,,,,,
2019/5/15 17:00,-1550,-1738,0.02,DS,20.6,18.8,20.2,18.8,0.37,18.5,20.2,15.1,20.5,20.1,20.3,19.5,20.2,19.2,19.9,20.1,20,19.9,20,20.5,19.7,179.9,12.4,12.8,22.5,3.85,490,-,17.08,-,0.45,18.63,0.14,0.14,0.73,0.46,0.01,0.01,0.007,1.54E-05,4.10E+01,7.53E-03,3,-,67.38,ND,,,,,
2019/5/15 23:00,-1554,-1743,0.02,DS,20.6,18.8,20.2,18.8,0.37,18.5,20.2,15.1,20.5,20.1,20.3,19.5,20.2,19.2,19.9,20.1,20,19.9,20.1,20.5,20,180,12.4,12.8,22.5,3.74,490,-,17.08,-,0.45,19.37,0.14,0.14,0.73,0.46,0.01,0.01,0.0077,1.51E-05,4.00E+01,5.02E-03,4,-,67.38,ND,,,,,
2019/5/16 5:00,-1554,-1749,0.02,DS,20.6,18.9,20.3,18.9,0.37,18.5,20.2,15.1,20.5,20.2,20.4,19.5,20.2,19.2,20,20.2,20.1,19.9,20.1,20.5,20.2,180.1,12.4,12.8,22.4,3.98,490,-,17.08,-,0.49,19.43,0.14,0.14,0.73,0.46,0.01,0.01,0.0079,1.51E-05,4.10E+01,7.53E-03,4,-,67.4,ND,,,,,
2019/5/16 11:00,-1561,-1745,0.02,DS,20.6,18.9,20.3,18.9,0.37,18.5,20.2,15.2,20.5,20.2,20.4,19.5,20.3,19.2,20,20.2,20.1,19.9,20.1,20.5,20.3,180.3,12.5,12.8,22.5,3.98,490,-,17.08,-,0.45,19.58,0.14,0.14,0.73,0.46,0.01,0.01,0.0078,1.52E-05,4.10E+01,2.51E-03,4,-,67.4,ND,,,,,
2019/5/16 17:00,-1548,-1742,0.02,DS,20.6,18.9,20.3,18.9,0.36,18.6,20.3,15.2,20.5,20.2,20.4,19.5,20.3,19.2,19.9,20.1,20.1,19.9,20.1,20.5,20.3,180.2,12.5,12.9,22.4,3.61,490,-,17.08,-,0.45,19.89,0.14,0.14,0.73,0.46,0.01,0.01,0.0076,1.52E-05,4.10E+01,7.53E-03,4,-,67.37,ND,,,,,
2019/5/16 23:00,-1565,-1747,0.03,DS,20.6,18.9,20.3,18.9,0.36,18.6,20.3,15.2,20.6,20.2,20.4,19.5,20.3,19.2,20,20.2,20.1,19.9,20.1,20.6,20.4,180.4,12.5,12.9,22.4,3.77,490,-,17.08,-,0.45,18.52,0.14,0.14,0.73,0.46,0.01,0.01,0.0077,1.53E-05,4.00E+01,5.02E-03,4,-,67.38,ND,,,,,
2019/5/17 5:00,-1574,-1755,0.02,DS,20.7,18.9,20.3,18.9,0.36,18.6,20.3,15.3,20.5,20.2,20.4,19.5,20.3,19.2,20,20.2,20.2,20,20.1,20.6,20.4,180.5,12.5,12.9,22.4,3.77,490,-,17.08,-,0.45,19,0.14,0.14,0.73,0.46,0.01,0.01,0.0075,1.53E-05,4.10E+01,7.53E-03,4,-,67.4,ND,,,,,
2019/5/17 11:00,-1595,-1758,0.02,DS,20.7,18.9,20.3,18.9,0.36,18.6,20.3,15.3,20.6,20.2,20.4,19.5,20.3,19.3,20,20.2,20.2,20,20.1,20.6,20.4,180.8,12.5,12.9,22.3,3.72,490,-,17.08,-,0.45,19.27,0.14,0.14,0.73,0.46,0.01,0.01,0.008,1.53E-05,4.00E+01,5.02E-03,4,-,67.42,ND,,,,,
2019/5/17 17:00,-1585,-1748,0.02,DS,20.7,18.9,20.3,19,0.37,18.6,20.3,15.4,20.6,20.2,20.4,19.5,20.3,19.3,20,20.2,20.1,20,20.1,20.6,20.5,180.9,12.5,12.9,22.4,3.51,490,-,17.08,-,0.45,19.01,0.14,0.14,0.73,0.46,0.01,0.01,0.0075,1.53E-05,4.10E+01,5.02E-03,4,-,67.37,ND,,,,,
2019/5/17 23:00,-1606,-1760,0.02,DS,20.7,18.9,20.4,19,0.37,18.6,20.3,15.4,20.6,20.2,20.4,19.5,20.3,19.3,20,20.2,20.2,20,20.1,20.6,20.5,181,12.5,12.9,22.6,3.51,490,-,17.08,-,0.45,19.38,0.14,0.14,0.73,0.46,0.01,0.01,0.009,1.55E-05,4.10E+01,7.53E-03,4,-,67.34,ND,,,,,
2019/5/18 5:00,-1613,-1764,0.02,DS,20.7,19,20.3,19,0.37,18.7,20.3,15.5,20.6,20.2,20.5,19.5,20.3,19.3,20.1,20.3,20.2,20,20.2,20.6,20.5,181.2,12.5,12.9,22.8,3.64,490,-,17.08,-,0.45,18.95,0.14,0.14,0.73,0.46,0.01,0.01,0.0081,1.55E-05,4.00E+01,5.02E-03,4,-,67.37,ND,,,,,
2019/5/18 11:00,-1621,-1763,0.02,DS,20.7,19,20.4,19.1,0.37,18.7,20.4,15.5,20.6,20.3,20.5,19.5,20.4,19.3,20.1,20.3,20.3,20,20.2,20.7,20.6,181.4,12.5,13,22.9,3.72,490,-,17.08,-,0.45,19.71,0.14,0.14,0.73,0.46,0.01,0.01,0.0105,1.53E-05,4.10E+01,1.25E-02,4,-,67.39,ND,,,,,
2019/5/18 17:00,-1602,-1751,0.02,DS,20.7,19,20.3,19.1,0.36,18.7,20.4,15.5,20.6,20.3,20.5,19.5,20.4,19.4,20.1,20.3,20.2,20,20.2,20.7,20.5,181.3,12.5,13,23,3.51,490,-,17.08,-,0.45,18.96,0.14,0.14,0.73,0.46,0.01,0.01,0.0077,1.53E-05,4.00E+01,7.53E-03,4,-,67.36,ND,,,,,
2019/5/18 23:00,-1618,-1761,0.02,DS,20.7,19,20.4,19.1,0.37,18.7,20.4,15.6,20.6,20.3,20.5,19.6,20.4,19.4,20.1,20.3,20.3,20.1,20.2,20.7,20.6,181.4,12.6,13,23.2,3.72,490,-,17.08,-,0.45,19.01,0.14,0.14,0.73,0.46,0.01,0.01,0.0065,1.54E-05,4.10E+01,2.51E-03,4,-,67.32,ND,,,,,
2019/5/19 5:00,-1604,-1745,0.02,DS,20.7,19.1,20.4,19.1,0.37,18.7,20.4,15.6,20.7,20.3,20.5,19.6,20.4,19.4,20.1,20.3,20.4,20.1,20.2,20.7,20.6,181.5,12.6,13,23.4,3.69,490,-,17.08,-,0.45,19.11,0.14,0.14,0.73,0.46,0.01,0.01,0.0084,1.54E-05,4.10E+01,2.51E-03,4,-,67.34,ND,,,,,
2019/5/19 11:00,-1603,-1745,0.02,DS,20.7,19.1,20.4,19.1,0.37,18.8,20.4,15.7,20.7,20.4,20.6,19.6,20.4,19.4,20.1,20.3,20.4,20.1,20.3,20.8,20.6,181.6,12.6,13,23.6,3.51,490,-,17.08,-,0.45,19.19,0.14,0.14,0.73,0.46,0.01,0.01,0.0092,1.55E-05,4.10E+01,7.53E-03,4,-,67.35,ND,,,,,
2019/5/19 17:00,-1585,-1743,0.02,DS,20.7,19.1,20.4,19.1,0.36,18.8,20.4,15.7,20.7,20.4,20.6,19.6,20.4,19.5,20.2,20.4,20.4,20.1,20.3,20.8,20.7,181.4,12.6,13,23.7,3.51,490,-,17.08,-,0.45,19,0.14,0.14,0.73,0.46,0.01,0.01,0.0081,1.55E-05,4.10E+01,1.00E-02,4,-,67.33,ND,,,,,
2019/5/19 23:00,-1585,-1742,0.02,DS,20.8,19.1,20.4,19.2,0.37,18.8,20.5,15.7,20.7,20.4,20.6,19.6,20.4,19.5,20.2,20.4,20.4,20.1,20.3,20.8,20.7,181.5,12.6,13,23.9,3.61,490,-,17.08,-,0.45,18.48,0.14,0.14,0.73,0.46,0.01,0.01,0.0081,1.54E-05,4.10E+01,1.00E-02,4,-,67.32,ND,,,,,
2019/5/20 5:00,-1554,-1722,0.02,DS,20.8,19.2,20.5,19.2,0.37,18.8,20.5,15.8,20.7,20.4,20.6,19.6,20.4,19.5,20.2,20.4,20.4,20.1,20.3,20.8,20.7,181.4,12.6,13,23.9,3.61,490,-,17.08,-,0.45,19.76,0.14,0.14,0.73,0.46,0.01,0.01,0.0083,1.54E-05,4.00E+01,1.25E-02,4,-,67.36,ND,,,,,
2019/5/20 11:00,-1526,-1707,0.03,DS,20.8,19.2,20.5,19.2,0.37,18.9,20.5,15.8,20.8,20.4,20.6,19.6,20.5,19.5,20.2,20.4,20.4,20.2,20.3,20.8,20.7,181.3,12.7,13,24,3.35,490,-,17.08,-,0.45,19.16,0.14,0.13,0.73,0.46,0.01,0.01,0.0074,1.54E-05,4.00E+01,2.51E-03,4,-,67.35,-,,,,,
2019/5/20 17:00,-1493,-1703,0.02,DS,20.8,19.2,20.5,19.3,0.36,18.9,20.5,15.9,20.8,20.4,20.6,19.6,20.5,19.6,20.2,20.4,20.5,20.2,20.3,20.8,20.7,181.1,12.7,13,24.2,4.24,490,-,17.08,-,0.45,18.19,0.14,0.13,0.73,0.46,0.01,0.01,0.0079,1.54E-05,4.00E+01,5.02E-03,4,-,67.33,ND,,,,,
2019/5/20 23:00,-1469,-1700,0.02,DS,20.9,19.2,20.6,19.3,0.37,18.9,20.5,15.9,20.8,20.5,20.7,19.7,20.5,19.6,20.2,20.5,20.5,20.2,20.4,20.8,20.7,181,12.7,13.1,24.3,4.44,490,-,17.08,-,0.45,18.73,0.13,0.13,0.73,0.46,0.01,0.01,0.0068,1.54E-05,4.00E+01,5.02E-03,4,-,67.33,ND,,,,,
2019/5/21 5:00,-1418,-1694,0.02,DS,20.9,19.3,20.6,19.3,0.36,18.9,20.6,15.9,20.8,20.5,20.7,19.7,20.5,19.6,20.3,20.5,20.5,20.2,20.4,20.9,20.7,180.7,12.7,13.1,24.2,4.44,560,-,18.61,-,0.5,19.56,0.13,0.13,0.73,0.46,0.01,0.01,0.0083,1.54E-05,4.10E+01,5.02E-03,4,-,67.34,ND,,,,,
2019/5/21 11:00,-1379,-1692,0.02,DS,20.9,19.3,20.6,19.3,0.37,18.9,20.6,16,20.8,20.5,20.7,19.6,20.6,19.6,20.3,20.5,20.6,20.2,20.4,20.9,20.8,180.4,12.7,13.1,24.3,4.28,500,-,17.75,-,0.45,19.62,0.13,0.13,0.73,0.46,0.01,0.01,0.0079,1.53E-05,4.10E+01,1.50E-02,4,-,67.38,ND,,,,,
2019/5/21 17:00,-1367,-1698,0.02,DS,20.9,19.3,20.6,19.3,0.36,18.9,20.6,16,20.9,20.5,20.7,19.7,20.6,19.7,20.3,20.5,20.6,20.2,20.4,20.9,20.8,180.2,12.7,13.1,24.3,4.13,500,-,17.75,-,0.45,19.86,0.13,0.14,0.73,0.46,0.01,0.01,0.0084,1.53E-05,4.00E+01,1.00E-02,4,-,67.32,ND,,,,,
2019/5/21 23:00,-1392,-1710,0.02,DS,21,19.3,20.6,19.3,0.36,19,20.6,16.1,20.9,20.5,20.7,19.7,20.6,19.7,20.3,20.5,20.6,20.3,20.4,20.9,20.9,180.4,12.7,13.1,24.3,4.13,500,-,17.75,-,0.45,20.16,0.13,0.14,0.73,0.46,0.01,0.01,0.0072,1.52E-05,4.00E+01,1.25E-02,4,-,67.36,ND,,,,,
2019/5/22 5:00,-1409,-1722,0.02,DS,21,19.3,20.6,19.3,0.37,19,20.6,16.1,20.9,20.5,20.7,19.7,20.6,19.7,20.3,20.5,20.6,20.3,20.5,20.9,20.9,180.4,12.7,13.1,24.1,4.37,500,-,17.75,-,0.45,19.24,0.13,0.14,0.73,0.46,0.01,0.01,0.0081,1.52E-05,4.10E+01,7.53E-03,4,-,67.39,ND,,,,,
2019/5/22 11:00,-1414,-1719,0.03,DS,21,19.4,20.6,19.4,0.36,19,20.6,16.1,20.9,20.6,20.8,19.7,20.6,19.7,20.3,20.6,20.6,20.3,20.5,21,20.8,180.6,12.7,13.2,24.2,4.11,500,-,17.75,-,0.45,19.29,0.13,0.14,0.73,0.46,0.01,0.01,0.0076,1.53E-05,4.10E+01,2.51E-03,4,-,67.36,ND,,,,,
2019/5/22 17:00,-1417,-1722,0.03,DS,21,19.4,20.7,19.4,0.36,19,20.6,16.1,20.9,20.6,20.8,19.7,20.6,19.7,20.3,20.6,20.7,20.3,20.5,21,20.9,180.6,12.8,13.2,24.1,4.07,500,-,17.75,-,0.45,18.52,0.13,0.14,0.73,0.46,0.01,0.01,0.01,1.53E-05,4.10E+01,ND,4,-,67.32,ND,,,,,
2019/5/22 23:00,-1445,-1730,0.02,DS,21,19.4,20.7,19.4,0.36,19,20.7,16.1,20.9,20.6,20.8,19.7,20.6,19.7,20.4,20.6,20.7,20.4,20.5,21,20.9,180.7,12.8,13.2,24.1,4.1,500,-,17.75,-,0.45,18.8,0.12,0.13,0.73,0.46,0.01,0.01,0.0068,1.52E-05,4.10E+01,5.02E-03,4,-,67.34,ND,,,,,
2019/5/23 5:00,-1460,-1731,0.03,DS,21,19.4,20.7,19.4,0.37,19,20.7,16.1,20.9,20.6,20.8,19.8,20.7,19.7,20.4,20.6,20.7,20.4,20.5,21,20.9,180.8,12.8,13.2,24,4.3,500,-,17.75,-,0.45,19.29,0.12,0.13,0.72,0.46,0.01,0.01,0.006,1.52E-05,4.10E+01,1.50E-02,4,-,67.38,ND,,,,,
2019/5/23 11:00,-1457,-1724,0.03,DS,21,19.5,20.8,19.5,0.37,19,20.7,16.1,21,20.7,20.9,19.8,20.7,19.8,20.4,20.6,20.7,20.4,20.5,21,20.9,181,12.8,13.2,24,3.97,500,-,17.75,-,0.45,18.65,0.12,0.13,0.73,0.46,0.01,0.01,0.0081,1.54E-05,4.10E+01,7.53E-03,4,-,67.36,ND,,,,,
2019/5/23 17:00,-1439,-1723,0.03,DS,21,19.5,20.8,19.5,0.37,19.1,20.7,16.2,21,20.7,20.9,19.8,20.7,19.8,20.4,20.7,20.7,20.4,20.6,21,21,180.8,12.8,13.2,24,4.07,500,-,12.53,-,0.33,18.16,0.12,0.12,0.72,0.46,0.01,0.01,0.0066,1.54E-05,4.10E+01,2.51E-03,4,-,67.32,ND,,,,,
2019/5/23 23:00,-1452,-1728,0.03,DS,21.1,19.5,20.8,19.5,0.37,19.1,20.7,16.2,21,20.7,20.9,19.8,20.7,19.8,20.5,20.7,20.7,20.4,20.6,21.1,20.9,180.9,12.8,13.3,24.1,4.17,500,-,17.23,-,0.47,17.6,0.11,0.12,0.72,0.46,0.01,0.01,0.0063,1.54E-05,4.10E+01,1.75E-02,4,-,67.3,ND,,,,,
2019/5/24 5:00,-1450,-1727,0.03,DS,21.1,19.5,20.8,19.5,0.37,19.1,20.8,16.2,21,20.7,20.9,19.8,20.7,19.8,20.5,20.7,20.8,20.4,20.6,21.1,20.9,180.9,12.8,13.3,24.4,4.17,500,-,17.23,-,0.47,17.84,0.11,0.12,0.72,0.46,0.01,0.01,0.0076,1.54E-05,4.10E+01,7.53E-03,4,-,67.33,ND,,,,,
2019/5/24 11:00,-1462,-1731,0.03,DS,21.1,19.5,20.8,19.5,0.37,19.2,20.8,16.2,21.1,20.7,20.9,19.8,20.8,19.9,20.5,20.7,20.8,20.5,20.7,21.1,21,181,12.9,13.3,24.3,3.94,500,-,17.23,-,0.47,18.19,0.11,0.11,0.72,0.46,0.01,0.01,0.0084,1.56E-05,4.10E+01,7.53E-03,4,-,67.29,ND,,,,,
2019/5/24 17:00,-1464,-1728,0.03,DS,21.1,19.6,20.8,19.6,0.36,19.2,20.8,16.3,21.1,20.7,20.9,19.9,20.8,19.9,20.5,20.7,20.8,20.5,20.7,21.1,21.1,181,12.9,13.3,24.6,3.94,500,-,17.23,-,0.47,18.36,0.13,0.11,0.72,0.46,0.01,0.01,0.0073,1.56E-05,4.10E+01,5.02E-03,4,-,67.29,ND,,,,,
2019/5/24 23:00,-1489,-1732,0.03,DS,21.1,19.6,20.9,19.6,0.36,19.2,20.8,16.3,21.1,20.7,21,19.9,20.8,19.9,20.5,20.7,20.9,20.5,20.7,21.1,21,181.2,12.9,13.3,24.8,4.07,490,-,17.08,-,0.46,17.6,0.12,0.11,0.72,0.46,0.01,0.01,0.0064,1.55E-05,4.10E+01,5.02E-03,4,-,67.26,ND,,,,,
2019/5/25 5:00,-1513,-1736,0.03,DS,21.2,19.6,20.9,19.6,0.36,19.3,20.9,16.3,21.1,20.8,21,20,20.9,20,20.6,20.8,20.9,20.5,20.8,21.2,21.1,181.3,12.9,13.3,24.7,4.04,490,-,17.08,-,0.46,18.52,0.12,0.11,0.72,0.46,0.01,0.01,0.0077,1.55E-05,4.10E+01,5.02E-03,4,-,67.28,ND,,,,,
2019/5/25 11:00,-1535,-1743,0.03,DS,21.2,19.6,20.9,19.6,0.37,19.3,20.9,16.3,21.1,20.8,21,20,20.9,20,20.6,20.8,20.9,20.5,20.8,21.2,21.1,181.5,12.9,13.3,24.7,3.84,490,-,17.08,-,0.46,17.69,0.12,0.11,0.72,0.46,0.01,0.01,0.0092,1.54E-05,4.10E+01,2.51E-03,4,-,67.29,ND,,,,,
2019/5/25 17:00,-1511,-1733,0.02,DS,21.2,19.7,20.9,19.7,0.36,19.3,20.9,16.4,21.1,20.8,21.1,20,20.9,20,20.6,20.8,20.9,20.6,20.8,21.2,21.1,181.5,12.9,13.3,25.1,3.87,490,-,17.08,-,0.46,18.24,0.12,0.1,0.72,0.46,0.01,0.01,0.0066,1.54E-05,4.10E+01,ND,4,-,67.24,ND,,,,,
2019/5/25 23:00,-1527,-1734,0.03,DS,21.3,19.7,21,19.7,0.37,19.3,20.9,16.4,21.2,20.9,21.1,20,20.9,20,20.6,20.9,21,20.6,20.8,21.2,21.1,181.6,12.9,13.3,25.6,3.63,490,-,17.08,-,0.46,17.74,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.55E-05,4.10E+01,ND,4,-,67.24,ND,,,,,
2019/5/26 5:00,-1527,-1737,0.03,DS,21.3,19.7,21,19.7,0.37,19.4,21,16.4,21.2,20.9,21.1,20,20.9,20.1,20.6,20.9,21,20.6,20.9,21.3,21.2,181.6,13,13.3,25.4,3.6,490,-,17.08,-,0.46,17.84,0.12,0.1,0.72,0.46,0.01,0.01,0.0065,1.55E-05,4.10E+01,1.25E-02,4,-,67.25,ND,,,,,
2019/5/26 11:00,-1529,-1736,0.02,DS,21.3,19.8,21.1,19.7,0.36,19.4,21,16.5,21.2,20.9,21.1,20,20.9,20.1,20.7,20.9,21,20.6,20.9,21.3,21.2,181.7,13,13.4,25.7,3.81,490,-,17.08,-,0.46,17.83,0.12,0.1,0.72,0.46,0.01,0.01,0.0069,1.55E-05,4.00E+01,1.50E-02,4,-,67.29,ND,,,,,
2019/5/26 17:00,-1504,-1730,0.03,DS,21.3,19.8,21,19.8,0.36,19.4,21,16.6,21.3,20.9,21.1,20.1,21,20.1,20.7,20.9,21.1,20.7,20.9,21.3,21.2,181.6,13,13.4,26.1,3.73,490,-,17.08,-,0.46,18.55,0.13,0.12,0.72,0.46,0.01,0.01,0.0086,1.55E-05,4.10E+01,2.51E-03,4,-,67.24,ND,,,,,
2019/5/26 23:00,-1503,-1728,0.03,DS,21.3,19.9,21.1,19.8,0.36,19.5,21,16.6,21.3,21,21.2,20.1,21,20.1,20.7,20.9,21.1,20.7,20.9,21.3,21.3,181.6,13,13.4,25.8,3.58,490,-,17.08,-,0.46,17.97,0.14,0.12,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.10E+01,2.51E-03,4,-,67.24,ND,,,,,
2019/5/27 5:00,-1495,-1732,0.03,DS,21.4,19.9,21.1,19.8,0.37,19.5,21,16.7,21.3,21,21.2,20.1,21,20.2,20.8,21,21.1,20.7,21,21.3,21.3,181.5,13,13.4,25.9,3.58,490,-,17.08,-,0.47,18.94,0.13,0.11,0.72,0.46,0.01,0.01,0.0073,1.56E-05,4.10E+01,7.53E-03,4,-,67.25,ND,,,,,
2019/5/27 11:00,-1487,-1722,0.03,DS,21.4,19.9,21.1,19.8,0.37,19.5,21.1,16.7,21.3,21,21.3,20.2,21,20.2,20.8,21,21.1,20.8,21,21.4,21.3,181.5,13,13.4,26.2,3.97,490,-,17.08,-,0.46,17.89,0.13,0.11,0.72,0.46,0.01,0.01,0.009,1.56E-05,4.10E+01,5.02E-03,4,-,67.22,ND,,,,,
2019/5/27 17:00,-1447,-1724,0.02,DS,21.5,19.9,21.1,19.9,0.36,19.6,21.1,16.8,21.4,21.1,21.3,20.2,21.1,20.2,20.8,21,21.1,20.8,21.1,21.4,21.4,181.3,13,13.4,26.4,3.6,490,-,17.08,-,0.46,18.32,0.13,0.11,0.72,0.46,0.01,0.01,0.0074,1.56E-05,4.00E+01,1.75E-02,4,-,67.23,ND,,,,,
2019/5/27 23:00,-1427,-1720,0.03,DS,21.5,20,21.2,19.9,0.37,19.6,21.1,16.8,21.4,21.1,21.3,20.2,21.1,20.2,20.8,21.1,21.3,20.8,21.1,21.4,21.3,181.1,13,13.5,26.6,3.71,490,-,17.08,-,0.46,17.85,0.13,0.11,0.72,0.46,0.01,0.01,0.0078,1.57E-05,4.10E+01,7.53E-03,4,-,67.22,ND,,,,,
2019/5/28 5:00,-1398,-1719,0.02,DS,21.5,20,21.2,20,0.37,19.6,21.2,16.8,21.5,21.1,21.3,20.3,21.1,20.3,20.9,21.1,21.3,20.9,21.1,21.5,21.4,180.8,13,13.5,26.4,3.65,490,-,17.08,-,0.46,19.18,0.13,0.11,0.72,0.46,0.01,0.01,0.0072,1.57E-05,4.10E+01,5.02E-03,4,-,67.23,ND,,,,,
2019/5/28 11:00,-1395,-1722,0.02,DS,21.5,20,21.3,20,0.37,19.7,21.2,16.9,21.5,21.1,21.4,20.3,21.2,20.3,20.9,21.1,21.3,20.9,21.2,21.5,21.5,180.6,13.1,13.5,26.3,3.6,490,-,17.08,-,0.46,18.87,0.13,0.11,0.72,0.46,0.01,0.01,0.0078,1.57E-05,4.10E+01,1.25E-02,4,-,67.24,ND,,,,,
2019/5/28 17:00,-1375,-1716,0.02,DS,21.5,20.1,21.3,20,0.37,19.7,21.3,16.9,21.5,21.2,21.4,20.4,21.2,20.3,20.9,21.2,21.3,20.9,21.2,21.6,21.5,180.3,13.1,13.5,26.4,3.6,490,-,17.08,-,0.46,18.77,0.13,0.11,0.72,0.46,0.01,0.01,0.0065,1.57E-05,4.00E+01,5.02E-03,4,-,67.2,ND,,,,,
2019/5/28 23:00,-1373,-1715,0.03,DS,21.6,20.1,21.3,20.1,0.36,19.7,21.3,17,21.6,21.2,21.5,20.4,21.3,20.4,21,21.2,21.3,21,21.3,21.6,21.4,180.2,13.1,13.5,26.6,3.6,490,-,17.08,-,0.46,18.38,0.12,0.11,0.72,0.46,0.01,0.01,0.0069,1.57E-05,4.10E+01,1.00E-02,4,-,67.2,ND,,,,,
2019/5/29 5:00,-1352,-1714,0.02,DS,21.6,20.1,21.3,20.1,0.37,19.8,21.3,17,21.6,21.3,21.5,20.5,21.3,20.4,21,21.3,21.4,21,21.3,21.6,21.6,179.9,13.1,13.5,26.5,3.58,490,-,17.08,-,0.46,18.64,0.13,0.11,0.72,0.46,0.01,0.01,0.0082,1.57E-05,4.10E+01,5.02E-03,4,-,67.23,ND,,,,,
2019/5/29 11:00,-1373,-1715,0.02,DS,21.7,20.1,21.5,20.1,0.37,19.8,21.4,17.1,21.7,21.3,21.5,20.6,21.3,20.4,21.1,21.3,21.3,21.1,21.3,21.7,21.5,179.9,13.1,13.5,26.5,3.68,490,-,17.08,-,0.46,17.54,0.13,0.11,0.72,0.46,0.01,0.01,0.0063,1.54E-05,4.10E+01,7.53E-03,4,-,67.3,ND,,,,,
2019/5/29 17:00,-1380,-1720,0.02,DS,21.7,20.2,21.5,20.2,0.36,19.9,21.5,17,21.7,21.3,21.6,20.6,21.4,20.5,21.1,21.3,21.3,21.1,21.4,21.7,21.6,179.6,13.2,13.6,26.4,3.5,490,-,17.08,-,0.46,19,0.13,0.11,0.72,0.46,0.01,0.01,0.0095,1.54E-05,4.10E+01,5.02E-03,4,-,67.27,ND,,,,,
2019/5/29 23:00,-1435,-1735,0.02,DS,21.8,20.2,21.5,20.3,0.37,19.9,21.5,17,21.8,21.4,21.6,20.7,21.5,20.5,21.1,21.4,21.4,21.1,21.5,21.7,21.7,179.7,13.2,13.6,25.7,3.4,490,-,17.08,-,0.46,17.77,0.13,0.12,0.72,0.46,0.01,0.01,0.0072,1.54E-05,4.10E+01,1.00E-02,4,-,67.28,ND,,,,,
2019/5/30 5:00,-1452,-1735,0.03,DS,21.8,20.3,21.6,20.3,0.37,20,21.5,17,21.8,21.4,21.7,20.8,21.5,20.5,21.2,21.4,21.4,21.2,21.5,21.8,21.6,179.7,13.2,13.6,25.6,3.5,490,-,17.08,-,0.46,18.61,0.13,0.12,0.72,0.46,0.01,0.01,0.0085,1.54E-05,4.10E+01,5.02E-03,4,-,67.3,ND,,,,,
2019/5/30 11:00,-1470,-1735,0.02,DS,21.8,20.3,21.6,20.3,0.37,20,21.6,17.1,21.9,21.5,21.8,20.9,21.6,20.6,21.3,21.5,21.4,21.3,21.6,21.8,21,179.7,13.2,13.6,25.1,1.92,490,-,17.08,-,0.46,18.99,0.13,0.11,0.72,0.46,0.01,0.01,0.0069,1.53E-05,4.10E+01,2.51E-03,3,-,67.29,ND,,,,,
2019/5/30 17:00,-1452,-1726,0.03,DS,21.9,20.3,21.7,20.4,0.37,20.1,21.6,17.1,21.9,21.5,21.8,20.9,21.6,20.6,21.3,21.5,21.4,21.3,21.6,21.9,20.7,179.3,13.2,13.6,25.1,3.97,490,-,17.08,-,0.46,18.18,0.13,0.11,0.72,0.46,0.01,0.01,0.0069,1.53E-05,4.10E+01,5.02E-03,3,-,67.22,ND,,,,,
2019/5/30 23:00,-1469,-1732,0.03,DS,21.9,20.4,21.7,20.4,0.38,20.1,21.7,17.1,22,21.5,21.9,20.9,21.6,20.6,21.3,21.5,21.4,21.3,21.7,21.9,20.5,179.2,13.2,13.6,25.1,3.94,490,-,17.08,-,0.46,17.81,0.13,0.11,0.72,0.46,0.01,0.01,0.0084,1.55E-05,4.10E+01,1.00E-02,3,-,67.22,ND,,,,,
2019/5/31 5:00,-1459,-1730,0.03,DS,21.9,20.4,21.7,20.4,0.38,20.1,21.7,17.1,22,21.6,21.9,21,21.7,20.7,21.3,21.6,21.5,21.3,21.7,21.9,20.4,179.1,13.2,13.7,25.2,3.94,490,-,17.08,-,0.46,17.99,0.13,0.11,0.72,0.46,0.01,0.01,0.0072,1.55E-05,4.10E+01,1.00E-02,3,-,67.25,ND,,,,,
2019/5/31 11:00,-1445,-1722,0.02,DS,22,20.5,21.8,20.5,0.37,20.2,21.7,17.1,22,21.6,21.9,21,21.7,20.7,21.4,21.7,21.6,21.4,21.8,22,20.2,178.9,13.3,13.7,25,4.07,490,-,17.08,-,0.46,17.85,0.13,0.11,0.72,0.46,0.01,0.01,0.0083,1.54E-05,4.10E+01,1.50E-02,3,-,67.27,ND,,,,,
2019/5/31 17:00,-1414,-1720,0.02,DS,22,20.5,21.8,20.5,0.36,20.3,21.8,17.2,22.1,21.7,22,21.1,21.8,20.7,21.5,21.7,21.5,21.5,21.8,21.9,20.2,178.4,13.3,13.7,25.1,3.81,490,-,17.08,-,0.46,17.98,0.13,0.11,0.72,0.46,0.01,0.01,0.0087,1.54E-05,4.10E+01,5.02E-03,3,-,67.22,ND,,,,,
2019/5/31 23:00,-1433,-1722,0.02,DS,22,20.5,21.9,20.5,0.37,20.3,21.8,17.2,22.1,21.7,22,21.1,21.8,20.8,21.5,21.7,21.5,21.5,21.9,22.1,20.3,178.3,13.3,13.7,25.4,3.76,490,-,17.08,-,0.46,18.7,0.13,0.11,0.72,0.46,0.01,0.01,0.0078,1.55E-05,4.10E+01,1.25E-02,3,-,67.22,ND,,,,,
2019/6/1 5:00,-1426,-1722,0.03,DS,22.1,20.5,21.9,20.6,0.37,20.3,21.8,17.2,22.2,21.7,22,21.2,21.9,20.8,21.5,21.7,21.6,21.5,21.9,22.1,20.2,178.1,13.3,13.7,25.3,4.2,490,-,16.8,-,0.46,17.77,0.13,0.11,0.72,0.46,0.01,0.01,0.0079,1.55E-05,4.10E+01,1.00E-02,3,-,67.23,ND,,,,,
2019/6/1 11:00,-1441,-1730,0.02,DS,22.1,20.6,21.9,20.6,0.37,20.3,21.9,17.2,22.2,21.8,22.1,21.2,21.9,20.8,21.6,21.8,21.6,21.5,22,22.1,20.2,178.1,13.3,13.7,25,3.97,490,-,16.8,-,0.46,17.87,0.13,0.11,0.72,0.46,0.01,0.01,0.0074,1.56E-05,4.10E+01,7.53E-03,3,-,67.25,ND,,,,,
2019/6/1 17:00,-1423,-1721,0.02,DS,22.1,20.6,21.9,20.7,0.37,20.4,21.9,17.3,22.2,21.8,22.1,21.3,21.9,20.9,21.6,21.8,21.6,21.6,22,22.1,20.3,177.8,13.3,13.7,25.3,3.89,490,-,16.8,-,0.46,18.33,0.13,0.11,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.10E+01,7.53E-03,3,-,67.22,ND,,,,,
2019/6/1 23:00,-1446,-1726,0.02,DS,22.2,20.6,22,20.7,0.37,20.4,22,17.3,22.3,21.9,22.2,21.3,21.9,20.9,21.7,21.9,21.6,21.7,22.1,22.2,20.3,177.8,13.3,13.7,25.4,3.97,490,-,16.8,-,0.46,17.83,0.13,0.11,0.72,0.46,0.01,0.01,0.0065,1.56E-05,4.10E+01,2.51E-03,3,-,67.21,ND,,,,,
2019/6/2 5:00,-1448,-1726,0.02,DS,22.2,20.7,22,20.7,0.37,20.4,22,17.3,22.3,21.9,22.2,21.3,22,20.9,21.7,21.9,21.7,21.7,22.1,22.2,20.3,177.7,13.3,13.8,25.2,3.94,490,-,16.8,-,0.46,17.72,0.13,0.11,0.72,0.46,0.01,0.01,0.0071,1.56E-05,4.10E+01,1.50E-02,3,-,67.22,ND,,,,,
2019/6/2 11:00,-1454,-1718,0.03,DS,22.3,20.7,22,20.8,0.37,20.5,22,17.3,22.4,21.9,22.2,21.4,22,21,21.7,21.9,21.7,21.7,22.1,22.3,20.4,177.7,13.3,13.8,25.5,3.84,490,-,16.8,-,0.46,17.82,0.12,0.11,0.72,0.46,0.01,0.01,0.0105,1.56E-05,4.10E+01,1.50E-02,3,-,67.23,ND,,,,,
2019/6/2 17:00,-1428,-1713,0.03,DS,22.3,20.7,22.1,20.8,0.35,20.5,22.1,17.3,22.4,21.9,22.3,21.4,22,21,21.8,22,21.8,21.7,22.2,22.3,20.4,177.4,13.4,13.8,25.2,3.84,490,-,16.8,-,0.46,18.03,0.12,0.11,0.72,0.46,0.01,0.01,0.0081,1.56E-05,4.10E+01,2.51E-03,3,-,67.21,ND,,,,,
2019/6/2 23:00,-1429,-1720,0.03,DS,22.3,20.8,22.1,20.8,0.36,20.6,22.1,17.4,22.4,22,22.3,21.5,22.1,21.1,21.8,22,21.8,21.8,22.2,22.3,20.4,177.3,13.4,13.8,25.4,4.04,490,-,16.8,-,0.46,19.32,0.12,0.11,0.72,0.46,0.01,0.01,0.0076,1.56E-05,4.10E+01,5.02E-03,3,-,67.21,ND,,,,,
2019/6/3 5:00,-1432,-1727,0.03,DS,22.4,20.8,22.1,20.9,0.36,20.6,22.2,17.4,22.5,22,22.4,21.5,22.1,21.1,21.9,22.1,21.8,21.8,22.3,22.4,20.6,177.2,13.4,13.8,25.5,3.84,490,-,16.8,-,0.46,18.2,0.12,0.11,0.72,0.46,0.01,0.01,0.008,1.56E-05,4.10E+01,1.00E-02,3,-,67.21,ND,,,,,
2019/6/3 11:00,-1433,-1718,0.03,DS,22.4,20.9,22.2,20.9,0.37,20.6,22.2,17.4,22.5,22.1,22.4,21.5,22.2,21.1,21.9,22.1,21.8,21.9,22.3,22.4,20.5,177.1,13.4,13.8,25.4,3.84,490,-,16.8,-,0.46,17.75,0.13,0.11,0.72,0.46,0.01,0.01,0.0084,1.56E-05,4.10E+01,1.50E-02,3,-,67.23,ND,,,,,
2019/6/3 17:00,-1424,-1713,0.03,DS,22.4,20.9,22.2,20.9,0.36,20.6,22.2,17.4,22.5,22.1,22.4,21.5,22.2,21.1,21.9,22.1,21.8,21.9,22.3,22.5,20.6,176.9,13.4,13.8,25.8,3.73,490,-,16.8,-,0.46,17.86,0.13,0.1,0.72,0.46,0.01,0.01,0.0077,1.56E-05,4.10E+01,2.26E-02,3,-,67.23,ND,,,,,
2019/6/3 23:00,-1449,-1720,0.03,DS,22.4,21,22.2,21,0.37,20.7,22.3,17.5,22.5,22.1,22.4,21.5,22.2,21.2,22,22.1,21.9,21.9,22.4,22.5,20.6,176.9,13.4,13.8,25.7,3.71,490,-,16.8,-,0.46,18.32,0.13,0.11,0.72,0.46,0.01,0.01,0.0085,1.56E-05,4.00E+01,5.02E-03,3,-,67.2,ND,,,,,
2019/6/4 5:00,-1448,-1728,0.03,DS,22.4,21,22.2,21,0.37,20.7,22.3,17.5,22.6,22.1,22.5,21.6,22.3,21.2,22,22.2,21.9,22,22.4,22.5,20.6,176.8,13.4,13.8,25.8,3.73,490,-,16.8,-,0.46,17.39,0.13,0.11,0.72,0.46,0.01,0.01,0.0072,1.56E-05,4.10E+01,5.02E-03,3,-,67.2,ND,,,,,
2019/6/4 11:00,-1450,-1720,0.03,DS,22.5,21,22.3,21.1,0.37,20.7,22.3,17.5,22.6,22.2,22.5,21.7,22.3,21.3,22.1,22.2,22,22,22.4,22.6,20.7,176.8,13.5,13.9,25.8,3.71,490,-,16.8,-,0.46,17.76,0.13,0.1,0.72,0.46,0.01,0.01,0.0087,1.56E-05,4.10E+01,1.50E-02,3,-,67.21,ND,,,,,
2019/6/4 17:00,-1418,-1718,0.03,DS,22.5,21,22.3,21.1,0.38,20.8,22.4,17.5,22.7,22.2,22.6,21.7,22.3,21.3,22.1,22.3,22,22,22.5,22.6,20.8,176.6,13.5,13.9,25.6,3.73,490,-,16.8,-,0.46,17.26,0.12,0.11,0.72,0.46,0.01,0.01,0.0081,1.56E-05,4.10E+01,1.00E-02,3,-,67.2,ND,,,,,
2019/6/4 23:00,-1426,-1717,0.02,DS,22.6,21.1,22.3,21.1,0.38,20.8,22.4,17.5,22.7,22.3,22.6,21.7,22.4,21.3,22.1,22.3,22,22.1,22.5,22.7,20.8,176.5,13.5,13.9,25.5,3.76,490,-,16.8,-,0.46,18.02,0.12,0.11,0.72,0.46,0.01,0.01,0.0073,1.56E-05,4.10E+01,1.50E-02,3,-,67.22,ND,,,,,
2019/6/5 5:00,-1424,-1716,0.03,DS,22.6,21.1,22.4,21.1,0.38,20.9,22.5,17.5,22.7,22.3,22.6,21.8,22.4,21.4,22.2,22.4,22,22.1,22.6,22.7,20.8,176.4,13.5,13.9,25.8,3.84,490,-,16.8,-,0.46,18.11,0.12,0.11,0.72,0.46,0.01,0.01,0.0085,1.56E-05,4.10E+01,1.00E-02,3,-,67.22,ND,,,,,
2019/6/5 11:00,-1418,-1718,0.03,DS,22.6,21.2,22.4,21.2,0.38,20.9,22.5,17.6,22.8,22.4,22.7,21.8,22.5,21.4,22.2,22.4,22.1,22.2,22.6,22.7,20.9,176.3,13.5,13.9,25.7,3.58,490,-,16.8,-,0.46,17.14,0.12,0.11,0.72,0.46,0.01,0.01,0.0069,1.56E-05,4.10E+01,7.53E-03,3,-,67.22,ND,,,,,
2019/6/5 17:00,-1392,-1715,0.03,DS,22.7,21.2,22.5,21.2,0.37,20.9,22.5,17.6,22.8,22.4,22.7,21.9,22.5,21.5,22.3,22.4,22.1,22.2,22.6,22.8,20.8,176.2,13.5,14,25.7,3.6,490,-,16.8,-,0.46,17.66,0.12,0.1,0.72,0.46,0.01,0.01,0.0071,1.56E-05,4.00E+01,1.25E-02,3,-,67.19,ND,,,,,
2019/6/5 23:00,-1399,-1714,0.02,DS,22.7,21.2,22.5,21.2,0.38,21,22.6,17.6,22.8,22.4,22.8,21.9,22.5,21.5,22.3,22.5,22.2,22.2,22.7,22.8,20.9,176.2,13.5,14,26.1,3.53,490,-,16.8,-,0.46,18.03,0.12,0.11,0.72,0.46,0.01,0.01,0.009,1.56E-05,4.10E+01,2.51E-03,3,-,67.19,ND,,,,,
2019/6/6 5:00,-1414,-1720,0.02,DS,22.7,21.3,22.5,21.3,0.38,21,22.6,17.6,22.9,22.4,22.8,21.9,22.6,21.5,22.3,22.5,22.2,22.3,22.7,22.8,21,176.1,13.6,14,26.2,3.34,490,-,16.8,-,0.46,18.4,0.12,0.1,0.72,0.46,0.01,0.01,0.0089,1.58E-05,4.10E+01,7.53E-03,3,-,67.19,ND,,,,,
2019/6/6 11:00,-1439,-1728,0.02,DS,22.8,21.3,22.6,21.3,0.38,21.1,22.6,17.7,22.9,22.5,22.8,22,22.6,21.5,22.4,22.5,22.2,22.3,22.8,22.9,21,176.2,13.6,14,26,3.27,490,-,16.8,-,0.46,17.62,0.12,0.1,0.72,0.46,0.01,0.01,0.0079,1.58E-05,4.10E+01,7.53E-03,3,-,67.2,ND,,,,,
2019/6/6 17:00,-1450,-1729,0.02,DS,22.8,21.3,22.6,21.3,0.38,21.1,22.7,17.7,23,22.5,22.9,22,22.6,21.6,22.4,22.6,22.2,22.4,22.8,22.8,21,176.2,13.6,14,26.1,3.24,490,-,16.8,-,0.46,17.96,0.12,0.1,0.72,0.46,0.01,0.01,0.0095,1.56E-05,4.10E+01,5.02E-03,3,-,67.23,ND,,,,,
2019/6/6 23:00,-1464,-1732,0.03,DS,22.9,21.4,22.7,21.4,0.38,21.1,22.7,17.7,23,22.6,22.9,22,22.7,21.6,22.4,22.6,22.3,22.4,22.9,22.9,21.1,176.3,13.6,14,25.8,3.27,490,-,16.8,-,0.46,18.62,0.12,0.11,0.72,0.46,0.01,0.01,0.0085,1.56E-05,4.10E+01,1.25E-02,3,-,67.28,ND,,,,,
2019/6/7 5:00,-1446,-1722,0.02,DS,22.9,21.4,22.7,21.4,0.38,21.1,22.7,17.7,23.1,22.6,22.9,22.1,22.7,21.7,22.5,22.7,22.4,22.4,22.9,23,21.1,176.1,13.6,14,26,3.37,490,-,16.8,-,0.46,18.83,0.12,0.1,0.72,0.46,0.01,0.01,0.0079,1.57E-05,4.10E+01,7.53E-03,3,-,67.24,ND,,,,,
2019/6/7 11:00,-1433,-1719,0.03,DS,22.9,21.5,22.7,21.4,0.39,21.2,22.8,17.7,23.1,22.6,23,22.1,22.8,21.7,22.5,22.7,22.4,22.5,22.9,23,21,176.1,13.6,14,25.5,3.42,490,-,16.8,-,0.46,17.58,0.12,0.1,0.72,0.46,0.01,0.01,0.0077,1.57E-05,4.10E+01,5.02E-03,3,-,67.28,ND,,,,,
2019/6/7 17:00,-1382,-1715,0.03,DS,23,21.5,22.8,21.5,0.38,21.2,22.8,17.7,23.1,22.7,23,22.2,22.8,21.7,22.6,22.7,22.4,22.5,22.9,23.1,21.1,175.7,13.7,14,25.5,3.01,490,-,16.8,-,0.46,18.02,0.12,0.1,0.72,0.46,0.01,0.01,0.0076,1.58E-05,4.10E+01,1.00E-02,3,-,67.23,ND,,,,,
2019/6/7 23:00,-1559,-1707,0.03,DS,23,21.5,22.8,21.5,0.39,21.3,22.9,17.8,23.1,22.7,23.1,22.2,22.8,21.7,22.6,22.8,22.4,22.6,22.9,23.1,21.1,175.4,13.7,14,24.8,3.01,490,-,16.8,-,0.46,18.19,0.12,0.1,0.72,0.46,0.01,0.01,0.0076,1.58E-05,4.00E+01,2.51E-03,3,-,67.24,ND,,,,,
2019/6/8 5:00,-1570,-1707,0.03,DS,23,21.5,22.8,21.5,0.38,21.3,22.9,17.8,23.2,22.7,23.1,22.2,22.8,21.7,22.6,22.8,22.5,22.6,23,23.1,21.2,175,13.7,14.1,24.8,3.17,490,-,16.8,-,0.46,18.89,0.12,0.1,0.72,0.46,0.01,0.01,0.0083,1.55E-05,4.10E+01,5.02E-03,3,-,67.24,ND,,,,,
2019/6/8 11:00,-1570,-1709,0.02,DS,23.1,21.6,22.9,21.6,0.38,21.3,22.9,17.8,23.2,22.8,23.1,22.2,22.9,21.8,22.7,22.8,22.5,22.6,23.1,23.1,21.2,175,13.7,14.1,24.7,2.95,490,-,16.8,-,0.46,18.32,0.12,0.1,0.72,0.46,0.01,0.01,0.0086,1.55E-05,4.10E+01,7.53E-03,3,-,51.48,ND,,,,,
2019/6/8 17:00,-1578,-1714,0.02,DS,23.1,21.6,22.9,21.6,0.37,21.3,22.9,17.9,23.3,22.8,23.2,22.3,22.9,21.9,22.7,22.9,22.5,22.7,23.1,23.3,21.3,175,13.7,14.1,24.6,3.01,490,-,16.8,-,0.46,17.5,0.12,0.1,0.72,0.46,0.01,0.01,0.0098,1.56E-05,4.10E+01,1.25E-02,3,-,38.04,ND,,,,,
2019/6/8 23:00,-1598,-1722,0.03,DS,23.1,21.7,22.9,21.6,0.38,21.4,23,17.8,23.3,22.8,23.1,22.3,22.9,21.9,22.7,22.9,22.6,22.7,23.1,23.2,21.3,175.3,13.7,14.1,24.5,3.01,490,-,16.8,-,0.46,18.81,0.13,0.11,0.72,0.46,0.01,0.01,0.0094,1.56E-05,4.10E+01,7.53E-03,3,-,38.09,ND,,,,,
2019/6/9 5:00,-1602,-1733,0.03,DS,23.1,21.7,22.9,21.6,0.38,21.4,23,17.9,23.3,22.9,23.2,22.3,22.9,21.9,22.7,22.9,22.6,22.7,23.1,23.3,21.3,175.5,13.7,14.1,24.3,2.91,490,-,16.8,-,0.46,17.25,0.13,0.11,0.72,0.46,0.01,0.01,0.0083,1.56E-05,4.10E+01,1.75E-02,3,-,38.15,ND,,,,,
2019/6/9 11:00,-1600,-1743,0.03,DS,23.2,21.7,23,21.7,0.38,21.4,23.1,17.8,23.3,22.9,23.3,22.4,23,21.9,22.8,22.9,22.6,22.8,23.2,23.3,21.3,175.7,13.7,14.1,24.4,2.77,490,-,16.8,-,0.46,19.08,0.13,0.11,0.72,0.46,0.01,0.01,0.0084,1.56E-05,4.10E+01,7.53E-03,3,-,38.16,ND,,,,,
2019/6/9 17:00,-1594,-1732,0.02,DS,23.2,21.7,23.1,21.7,0.38,21.5,23.1,17.8,23.4,22.9,23.3,22.4,23,21.9,22.8,23,22.6,22.8,23.2,23.3,21.4,175.7,13.7,14.1,23.9,2.75,490,-,16.8,-,0.46,18.04,0.13,0.11,0.72,0.46,0.01,0.01,0.0067,1.56E-05,4.10E+01,5.02E-03,3,-,67.25,ND,,,,,
2019/6/9 23:00,-1591,-1727,0.02,DS,23.3,21.7,23.1,21.7,0.37,21.5,23.1,17.8,23.4,22.9,23.3,22.5,23.1,22,22.8,23,22.6,22.8,23.2,23.3,21.3,175.7,13.7,14.2,23.9,2.77,490,-,16.8,-,0.46,17.41,0.13,0.11,0.72,0.46,0.01,0.01,0.0071,1.56E-05,4.10E+01,1.00E-02,3,-,67.22,ND,,,,,
2019/6/10 5:00,-1580,-1720,0.02,DS,23.3,21.8,23.1,21.7,0.38,21.5,23.1,17.8,23.4,22.9,23.3,22.5,23.1,22,22.8,23,22.7,22.9,23.3,23.4,21.4,175.4,13.8,14.2,23.9,2.75,490,-,16.8,-,0.46,18.01,0.13,0.11,0.72,0.46,0.01,0.01,0.0084,1.56E-05,4.00E+01,2.51E-03,3,-,67.25,ND,,,,,
2019/6/10 11:00,-1578,-1715,0.03,DS,23.3,21.8,23.1,21.7,0.38,21.5,23.2,17.8,23.5,23,23.4,22.5,23.1,22,22.9,23.1,22.7,22.9,23.3,23.4,21.4,175.4,13.8,14.2,23.4,2.88,490,-,16.8,-,0.46,18.66,0.13,0.11,0.72,0.46,0.01,0.01,0.0071,1.54E-05,4.10E+01,2.51E-03,3,-,67.28,ND,,,,,
2019/6/10 17:00,-1574,-1713,0.03,DS,23.3,21.8,23.1,21.8,0.37,21.6,23.2,17.9,23.5,23,23.4,22.5,23.1,22,22.9,23.1,22.7,22.9,23.3,23.4,21.4,175.4,13.8,14.2,23.4,2.91,490,-,16.8,-,0.46,18.46,0.13,0.11,0.72,0.46,0.01,0.01,0.0069,1.54E-05,4.10E+01,5.02E-03,3,-,67.23,ND,,,,,
2019/6/10 23:00,-1576,-1715,0.02,DS,23.4,21.9,23.2,21.8,0.38,21.6,23.2,17.9,23.6,23.1,23.4,22.5,23.2,22.1,22.9,23.1,22.7,22.9,23.4,23.5,21.5,175.4,13.8,14.2,23.5,2.88,490,-,16.8,-,0.46,18.63,0.13,0.11,0.72,0.46,0.01,0.01,0.0086,1.54E-05,4.10E+01,2.51E-03,3,-,67.25,ND,,,,,
2019/6/11 5:00,-1575,-1720,0.03,DS,23.4,21.9,23.2,21.8,0.38,21.6,23.3,17.9,23.6,23.1,23.5,22.6,23.2,22.1,23,23.1,22.8,22.9,23.4,23.5,21.4,175.4,13.8,14.2,23.3,3.11,490,-,16.8,-,0.46,18.92,0.13,0.11,0.72,0.46,0.01,0.01,0.0089,1.54E-05,4.10E+01,1.00E-02,3,-,67.31,ND,,,,,
2019/6/11 11:00,-1575,-1715,0.03,DS,23.4,21.9,23.2,21.9,0.37,21.6,23.3,17.9,23.6,23.1,23.5,22.6,23.2,22.1,23,23.2,22.8,23,23.4,23.5,21.5,175.4,13.8,14.2,-,-,490,-,16.8,-,0.46,18.67,0.13,0.11,0.72,0.46,0.01,0.01,0.0083,1.53E-05,4.00E+01,7.53E-03,3,-,67.24,ND,,,,,
2019/6/11 17:00,-1570,-1715,0.02,DS,23.4,21.9,23.2,21.8,0.38,21.6,23.3,17.9,23.6,23.1,23.5,22.6,23.3,22.1,23,23.2,22.8,23,23.4,23.5,21.5,175.3,13.8,14.2,-,-,490,-,16.8,-,0.46,18.61,0.13,0.11,0.72,0.46,0.01,0.01,0.0075,1.53E-05,4.10E+01,1.25E-02,3,-,67.23,ND,,,,,
2019/6/11 23:00,-1573,-1720,0.02,DS,23.4,21.9,23.3,21.9,0.38,21.7,23.3,17.9,23.6,23.1,23.5,22.7,23.3,22.1,23,23.2,22.8,23,23.4,23.5,21.5,175.3,13.8,14.2,-,-,490,-,16.8,-,0.46,18.84,0.13,0.12,0.72,0.46,0.01,0.01,0.009,1.54E-05,4.10E+01,1.25E-02,3,-,67.23,ND,,,,,
2019/6/12 5:00,-1573,-1718,0.03,DS,23.5,21.9,23.3,21.9,0.38,21.7,23.3,17.9,23.7,23.1,23.5,22.7,23.3,22.2,23.1,23.3,22.8,23,23.4,23.6,21.5,175.3,13.8,14.3,-,-,490,-,16.8,-,0.46,18.92,0.13,0.12,0.72,0.46,0.01,0.01,0.0072,1.54E-05,4.10E+01,5.02E-03,3,-,67.3,ND,,,,,
2019/6/12 11:00,-1581,-1726,0.02,DS,23.5,21.9,23.3,21.9,0.38,21.7,23.3,17.9,23.7,23.2,23.6,22.7,23.3,22.2,23.1,23.2,22.8,23.1,23.4,23.6,21.5,175.3,13.8,14.3,-,-,490,-,16.8,-,0.46,17.95,0.13,0.12,0.72,0.46,0.01,0.01,0.0077,1.54E-05,4.10E+01,2.51E-03,3,-,67.27,ND,,,,,
2019/6/12 17:00,-1572,-1718,0.02,DS,23.5,22,23.3,21.9,0.38,21.7,23.4,18,23.7,23.2,23.6,22.7,23.3,22.2,23.1,23.3,22.9,23.1,23.5,23.6,21.5,175.3,13.8,14.3,-,-,490,-,16.8,-,0.46,17.49,0.13,0.11,0.72,0.46,0.01,0.01,0.0076,1.54E-05,4.10E+01,1.00E-02,3,-,67.26,ND,,,,,
2019/6/12 23:00,-1600,-1727,0.03,DS,23.5,22,23.3,21.9,0.38,21.7,23.4,17.9,23.7,23.2,23.6,22.7,23.3,22.2,23.1,23.3,22.9,23.1,23.5,23.6,21.5,175.4,13.9,14.3,-,-,490,-,16.8,-,0.46,18.86,0.13,0.11,0.72,0.46,0.01,0.01,0.0086,1.54E-05,4.10E+01,2.51E-03,3,-,67.23,ND,,,,,
2019/6/13 5:00,-1601,-1727,0.02,DS,23.5,22,23.3,21.9,0.38,21.7,23.4,17.9,23.7,23.3,23.7,22.8,23.4,22.2,23.1,23.3,22.9,23.1,23.5,23.6,21.5,175.4,13.9,14.3,-,-,490,-,16.8,-,0.46,17.51,0.13,0.12,0.72,0.46,0.01,0.01,0.0076,1.54E-05,4.10E+01,7.53E-03,3,-,67.26,ND,,,,,
2019/6/13 11:00,-1613,-1731,0.02,DS,23.6,22,23.4,21.9,0.38,21.7,23.5,17.9,23.7,23.3,23.7,22.8,23.4,22.2,23.1,23.3,22.9,23.1,23.5,23.7,21.6,175.6,13.9,14.4,-,-,490,-,16.8,-,0.46,18.57,0.13,0.12,0.72,0.46,0.01,0.01,0.0078,1.55E-05,4.10E+01,7.53E-03,3,-,67.22,ND,,,,,
2019/6/13 17:00,-1602,-1722,0.02,DS,23.5,22,23.4,22,0.38,21.7,23.5,18,23.8,23.3,23.7,22.8,23.4,22.3,23.2,23.4,23,23.1,23.5,23.7,21.6,175.6,13.9,14.4,-,-,490,-,16.8,-,0.46,18.1,0.13,0.11,0.72,0.46,0.01,0.01,0.0068,1.55E-05,4.10E+01,5.02E-03,3,-,67.21,ND,,,,,
2019/6/13 23:00,-1621,-1734,0.02,DS,23.6,22,23.4,22,0.38,21.8,23.5,18,23.8,23.3,23.7,22.8,23.5,22.3,23.2,23.3,23.1,23.1,23.6,23.7,21.6,175.7,14,14.4,-,-,490,-,16.8,-,0.46,18.08,0.13,0.11,0.72,0.46,0.01,0.01,0.0083,1.56E-05,4.10E+01,5.02E-03,3,-,67.21,ND,,,,,
2019/6/14 5:00,-1618,-1733,0.02,DS,23.6,22.1,23.4,22,0.38,21.8,23.5,18.1,23.8,23.3,23.7,22.8,23.5,22.3,23.2,23.4,23,23.1,23.6,23.7,21.6,175.8,14,14.4,-,-,490,-,16.8,-,0.46,19.16,0.13,0.11,0.72,0.46,0.01,0.01,0.0073,1.56E-05,4.10E+01,5.02E-03,3,-,67.21,ND,,,,,
2019/6/14 11:00,-1603,-1726,0.02,DS,23.6,22,23.4,22.1,0.38,21.8,23.5,18.1,23.8,23.3,23.7,22.9,23.5,22.3,23.2,23.4,23.1,23.2,23.6,23.7,21.7,175.8,14,14.4,-,-,490,-,16.8,-,0.46,18.4,0.13,0.11,0.72,0.46,0.01,0.01,0.0078,1.57E-05,4.10E+01,7.53E-03,3,-,67.21,ND,,,,,
2019/6/14 17:00,-1590,-1724,0.02,DS,23.6,22,23.5,22.1,0.38,21.9,23.5,18.1,23.8,23.3,23.7,22.9,23.5,22.4,23.3,23.4,23.1,23.2,23.6,23.7,21.7,175.7,14,14.4,-,-,490,-,16.8,-,0.46,17.31,0.13,0.11,0.72,0.46,0.01,0.01,0.0061,1.57E-05,4.10E+01,7.53E-03,3,-,67.17,ND,,,,,
2019/6/14 23:00,-1590,-1722,0.03,DS,23.7,22.1,23.5,22.1,0.39,21.9,23.5,18.2,23.9,23.4,23.8,22.9,23.5,22.4,23.3,23.5,23.1,23.3,23.7,23.8,21.7,175.7,14,14.4,28,3.86,490,-,16.8,-,0.46,17.96,0.13,0.11,0.72,0.46,0.01,0.01,0.008,1.56E-05,4.10E+01,5.02E-03,3,-,67.17,ND,,,,,
2019/6/15 5:00,-1568,-1717,0.02,DS,23.7,22.2,23.5,22.1,0.39,21.9,23.6,18.2,23.9,23.4,23.8,22.9,23.5,22.4,23.3,23.5,23.1,23.2,23.7,23.8,21.7,175.4,14,14.4,28.1,3.65,490,-,16.8,-,0.46,18.76,0.13,0.11,0.72,0.46,0.01,0.01,0.0089,1.56E-05,4.10E+01,1.50E-02,3,-,67.19,ND,,,,,
2019/6/15 11:00,-1539,-1709,0.03,DS,23.7,22.2,23.5,22.1,0.39,21.9,23.6,18.2,23.9,23.4,23.8,22.9,23.6,22.4,23.3,23.5,23.1,23.3,23.7,23.8,21.8,175.3,14,14.4,28.2,3.96,490,-,16.8,-,0.46,18.13,0.12,0.11,0.72,0.46,0.01,0.01,0.0068,1.55E-05,4.10E+01,7.53E-03,3,-,67.21,ND,,,,,
2019/6/15 17:00,-1453,-1701,0.03,DS,23.8,22.2,23.5,22.2,0.4,21.9,23.6,18.2,23.9,23.4,23.8,22.9,23.6,22.4,23.3,23.5,23.1,23.3,23.7,23.8,21.8,175,14,14.4,27.7,3.62,490,-,16.8,-,0.46,18.52,0.12,0.1,0.72,0.46,0.01,0.01,0.0074,1.55E-05,4.10E+01,5.02E-03,3,-,67.2,ND,,,,,
2019/6/15 23:00,-1369,-1692,0.02,DS,23.7,22.2,23.5,22.2,0.39,21.9,23.6,18.2,24,23.5,23.8,23,23.6,22.5,23.3,23.5,23.2,23.3,23.7,23.8,21.8,174.3,14,14.5,27.7,3.33,490,-,16.8,-,0.46,18.07,0.12,0.1,0.72,0.46,0.01,0.01,0.009,1.56E-05,4.10E+01,7.53E-03,3,-,67.2,ND,,,,,
2019/6/16 5:00,-1320,-1685,0.03,DS,23.7,22.2,23.5,22.2,0.38,21.9,23.7,18.3,24,23.5,23.8,22.9,23.6,22.5,23.3,23.5,23.1,23.3,23.7,23.8,21.8,173.9,14,14.5,27.8,3.46,490,-,16.8,-,0.46,19.03,0.12,0.1,0.72,0.46,0.01,0.01,0.0074,1.56E-05,4.10E+01,5.02E-03,3,-,67.22,ND,,,,,
2019/6/16 11:00,-1326,-1693,0.03,DS,23.8,22.2,23.6,22.2,0.38,21.9,23.7,18.3,24,23.5,23.9,23,23.6,22.5,23.4,23.5,23.2,23.3,23.7,23.9,21.9,173.6,14.1,14.5,27.8,2.12,490,-,16.8,-,0.46,17.9,0.11,0.09,0.72,0.46,0.01,0.01,0.0074,1.56E-05,4.10E+01,7.53E-03,3,-,67.25,ND,,,,,
2019/6/16 17:00,-1358,-1701,0.02,DS,23.8,22.2,23.6,22.2,0.37,21.9,23.7,18.3,24,23.5,23.9,23,23.7,22.5,23.4,23.6,23.2,23.3,23.7,23.9,21.9,173.7,14.1,14.5,28.1,4.22,490,-,16.8,-,0.46,18.38,0.12,0.1,0.72,0.46,0.01,0.01,0.0081,1.56E-05,4.10E+01,7.53E-03,3,-,67.13,ND,,,,,
2019/6/16 23:00,-1423,-1718,0.03,DS,23.8,22.2,23.6,22.2,0.38,22,23.7,18.3,24,23.5,23.9,23,23.7,22.5,23.4,23.6,23.3,23.3,23.8,23.9,21.9,174.1,14.1,14.5,27.7,4.43,490,-,16.8,-,0.46,18.3,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.10E+01,1.00E-02,3,-,67.17,ND,,,,,
2019/6/17 5:00,-1480,-1758,0.02,DS,23.8,22.3,23.7,22.2,0.39,22,23.7,18.3,24,23.5,23.9,23.1,23.7,22.5,23.4,23.6,23.3,23.3,23.8,23.9,21.9,174.5,14.1,14.5,28,4.16,490,-,16.8,-,0.46,17.9,0.12,0.1,0.72,0.46,0.01,0.01,0.0076,1.56E-05,4.10E+01,7.53E-03,3,-,67.15,ND,,,,,
2019/6/17 11:00,-1540,-1802,0.03,DS,23.8,22.3,23.7,22.2,0.39,22,23.7,18.3,24.1,23.6,23.9,23.1,23.7,22.6,23.5,23.6,23.2,23.4,23.9,23.9,21.9,175,14.1,14.5,27.8,4.3,490,-,16.8,-,0.46,18.29,0.12,0.1,0.72,0.46,0.01,0.01,0.007,1.56E-05,4.10E+01,5.02E-03,3,-,67.15,ND,,,,,
2019/6/17 17:00,-1557,-1819,0.03,DS,23.9,22.3,23.7,22.3,0.38,22,23.8,18.3,24.1,23.6,24,23.1,23.7,22.6,23.5,23.7,23.2,23.4,23.9,24,21.9,175.1,14.1,14.5,27.9,4.06,490,-,16.8,-,0.46,17.31,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.00E+01,1.25E-02,3,-,67.12,ND,,,,,
2019/6/17 23:00,-1589,-1843,0.03,DS,23.9,22.4,23.7,22.3,0.38,22.1,23.8,18.3,24.1,23.6,24,23.1,23.7,22.6,23.5,23.7,23.2,23.5,23.9,24,21.9,175.4,14.1,14.5,28.3,3.93,490,-,16.8,-,0.46,18.25,0.12,0.1,0.72,0.46,0.01,0.01,0.0081,1.58E-05,4.10E+01,2.51E-03,3,-,67.15,ND,,,,,
2019/6/18 5:00,-1605,-1856,0.02,DS,23.9,22.4,23.8,22.3,0.38,22.1,23.8,18.4,24.1,23.7,24,23.2,23.8,22.6,23.5,23.7,23.3,23.5,24,24,22,175.6,14.1,14.5,28.1,3.96,490,-,16.8,-,0.46,18.84,0.13,0.11,0.72,0.46,0.01,0.01,0.0062,1.58E-05,4.10E+01,7.53E-03,3,-,67.18,ND,,,,,
2019/6/18 11:00,-1583,-1835,0.03,DS,23.9,22.4,23.8,22.4,0.39,22.1,23.8,18.4,24.2,23.7,24,23.2,23.8,22.7,23.6,23.7,23.3,23.5,24,24,21.9,175.6,14.1,14.6,28.4,3.9,490,-,16.8,-,0.46,18.47,0.13,0.1,0.72,0.46,0.01,0.01,0.0086,1.57E-05,4.10E+01,1.00E-02,3,-,67.16,ND,,,,,
2019/6/18 17:00,-1555,-1814,0.03,DS,24,22.4,23.8,22.4,0.38,22.1,23.9,18.4,24.2,23.7,24.1,23.3,23.9,22.7,23.6,23.7,23.3,23.5,24,24.1,22,175.4,14.1,14.6,28.1,3.83,490,-,16.8,-,0.46,18.8,0.12,0.1,0.72,0.46,0.01,0.01,0.0081,1.57E-05,4.10E+01,1.00E-02,3,-,67.12,ND,,,,,
2019/6/18 23:00,-1584,-1814,0.03,DS,24,22.5,23.9,22.4,0.38,22.2,23.9,18.5,24.3,23.7,24.1,23.3,23.9,22.7,23.6,23.8,23.4,23.6,24,24.1,22.1,175.4,14.1,14.6,28.2,3.86,490,-,16.8,-,0.46,17.71,0.12,0.11,0.72,0.46,0.01,0.01,0.0077,1.58E-05,4.10E+01,5.02E-03,3,-,67.13,ND,,,,,
2019/6/19 5:00,-1557,-1794,0.02,DS,24,22.5,23.9,22.4,0.38,22.2,23.9,18.5,24.3,23.7,24.1,23.3,23.9,22.8,23.7,23.8,23.5,23.6,24.1,24.1,22,175.3,14.1,14.6,28.6,3.8,490,-,16.8,-,0.46,18.58,0.12,0.1,0.72,0.46,0.01,0.01,0.0078,1.58E-05,4.10E+01,1.50E-02,3,-,67.13,ND,,,,,
2019/6/19 11:00,-1540,-1780,0.03,DS,24.1,22.6,23.9,22.4,0.38,22.2,24,18.5,24.3,23.8,24.2,23.3,23.9,22.8,23.7,23.9,23.4,23.6,24.1,24.2,22.2,175.2,14.2,14.6,28.5,3.8,490,-,16.8,-,0.46,18.42,0.12,0.1,0.72,0.46,0.01,0.01,0.008,1.57E-05,4.10E+01,7.53E-03,3,-,67.14,ND,,,,,
2019/6/19 17:00,-1527,-1771,0.03,DS,24.1,22.6,24,22.5,0.38,22.3,24,18.6,24.4,23.8,24.2,23.3,24,22.8,23.7,23.9,23.5,23.7,24.2,24.2,22.1,175,14.2,14.6,28.6,3.77,490,-,16.8,-,0.46,18.41,0.12,0.1,0.72,0.46,0.01,0.01,0.0078,1.57E-05,4.10E+01,1.25E-02,3,-,67.13,ND,,,,,
2019/6/19 23:00,-1527,-1773,0.02,DS,24.1,22.6,24,22.5,0.38,22.3,24,18.6,24.4,23.8,24.2,23.4,24,22.9,23.7,23.9,23.5,23.7,24.2,24.2,22.2,175,14.2,14.6,28.1,3.66,490,-,16.8,-,0.46,18.18,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.10E+01,5.02E-03,3,-,67.13,ND,,,,,
2019/6/20 5:00,-1515,-1763,0.02,DS,24.2,22.7,24,22.6,0.38,22.3,24.1,18.6,24.4,23.9,24.3,23.4,24,22.9,23.7,23.9,23.5,23.7,24.2,24.3,22.2,174.9,14.2,14.6,28.1,3.69,490,-,16.8,-,0.46,19.05,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.00E+01,5.02E-03,3,-,67.15,ND,,,,,
2019/6/20 11:00,-1523,-1767,0.02,DS,24.2,22.7,24.1,22.6,0.38,22.4,24.1,18.7,24.5,23.9,24.3,23.4,24.1,22.9,23.8,23.9,23.6,23.8,24.2,24.3,22.3,175,14.2,14.6,27.8,4.09,490,-,16.8,-,0.46,17.77,0.12,0.1,0.72,0.46,0.01,0.01,0.0067,1.57E-05,4.10E+01,5.02E-03,3,-,67.18,ND,,,,,
2019/6/20 17:00,-1521,-1766,0.02,DS,24.3,22.8,24.1,22.7,0.38,22.4,24.1,18.7,24.5,23.9,24.3,23.5,24.1,22.9,23.8,24,23.6,23.8,24.2,24.4,22.3,175,14.3,14.6,28,3.99,490,-,16.8,-,0.46,17.85,0.12,0.1,0.72,0.46,0.01,0.01,0.0086,1.57E-05,4.10E+01,2.51E-03,3,-,67.14,ND,,,,,
2019/6/20 23:00,-1546,-1787,0.03,DS,24.3,22.8,24.1,22.7,0.39,22.5,24.2,18.7,24.5,23.9,24.3,23.5,24.1,22.9,23.8,24,23.6,23.8,24.3,24.3,22.3,175.1,14.3,14.7,28.1,3.96,490,-,16.8,-,0.46,17.87,0.12,0.1,0.72,0.46,0.01,0.01,0.0083,1.58E-05,4.10E+01,7.53E-03,3,-,67.14,ND,,,,,
2019/6/21 5:00,-1551,-1792,0.03,DS,24.3,22.8,24.1,22.7,0.4,22.5,24.2,18.8,24.5,24,24.4,23.5,24.1,23,23.9,24.1,23.7,23.8,24.3,24.4,22.3,175.2,14.3,14.7,27.7,4.19,490,-,16.8,-,0.46,16.62,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.58E-05,4.00E+01,1.00E-02,3,-,67.16,ND,,,,,
2019/6/21 11:00,-1555,-1793,0.03,DS,24.3,22.8,24.2,22.7,0.38,22.5,24.2,18.8,24.6,24,24.4,23.5,24.2,23,23.9,24.1,23.7,23.9,24.3,24.4,22.3,175.3,14.3,14.7,27.8,3.83,490,-,16.8,-,0.46,19.27,0.12,0.1,0.72,0.46,0.01,0.01,0.0076,1.57E-05,4.10E+01,7.53E-03,3,-,67.15,ND,,,,,
2019/6/21 17:00,-1535,-1777,0.03,DS,24.4,22.8,24.2,22.8,0.38,22.5,24.2,18.8,24.6,24,24.4,23.5,24.2,23,23.9,24.1,23.7,23.9,24.4,24.4,22.4,175.2,14.3,14.7,28,3.83,490,-,16.8,-,0.46,18.95,0.12,0.1,0.72,0.46,0.01,0.01,0.0076,1.57E-05,4.10E+01,1.00E-02,3,-,67.14,ND,,,,,
2019/6/21 23:00,-1538,-1781,0.03,DS,24.4,22.9,24.2,22.8,0.38,22.5,24.2,18.8,24.6,24.1,24.5,23.6,24.2,23.1,24,24.1,23.7,23.9,24.4,24.4,22.4,175.2,14.3,14.7,27.7,4.06,490,-,16.8,-,0.46,18.34,0.12,0.1,0.72,0.46,0.01,0.01,0.0084,1.57E-05,4.00E+01,ND,3,-,67.15,ND,,,,,
2019/6/22 5:00,-1521,-1765,0.03,DS,24.4,22.9,24.2,22.8,0.38,22.6,24.3,18.9,24.7,24.1,24.5,23.6,24.3,23.1,24,24.1,23.8,24,24.4,24.5,22.3,175.2,14.3,14.8,28,4.06,490,-,16.8,-,0.46,18.03,0.12,0.1,0.72,0.46,0.01,0.01,0.0067,1.57E-05,4.10E+01,5.02E-03,3,-,67.15,ND,,,,,
2019/6/22 11:00,-1499,-1748,0.03,DS,24.4,22.9,24.3,22.9,0.39,22.6,24.3,18.9,24.7,24.1,24.5,23.7,24.3,23.1,24,24.2,23.8,24,24.4,24.5,22.4,175.1,14.4,14.7,28.1,2.59,490,-,16.8,-,0.46,18.27,0.12,0.09,0.72,0.46,0.01,0.01,0.0068,1.57E-05,4.10E+01,1.00E-02,3,-,67.15,ND,,,,,
2019/6/22 17:00,-1471,-1724,0.03,DS,24.5,22.9,24.3,22.9,0.38,22.7,24.4,19,24.7,24.1,24.5,23.7,24.3,23.1,24,24.2,23.8,24,24.5,24.5,22.5,174.9,14.4,14.8,28.4,2.59,490,-,16.8,-,0.46,17.2,0.11,0.11,0.72,0.46,0.01,0.01,0.0077,1.57E-05,4.10E+01,7.53E-03,3,-,67.12,ND,,,,,
2019/6/22 23:00,-1462,-1720,0.03,DS,24.5,23,24.3,22.9,0.38,22.7,24.4,19,24.7,24.2,24.6,23.7,24.3,23.2,24.1,24.3,23.8,24,24.5,24.5,22.6,174.8,14.4,14.8,28.2,2.73,490,-,16.8,-,0.46,17.74,0.11,0.09,0.72,0.46,0.01,0.01,0.0083,1.58E-05,4.10E+01,1.00E-02,3,-,67.12,ND,,,,,
2019/6/23 5:00,-1466,-1726,0.03,DS,24.5,23,24.4,22.9,0.38,22.7,24.4,19,24.7,24.2,24.6,23.7,24.3,23.2,24.1,24.3,23.9,24,24.5,24.5,22.5,174.8,14.4,14.8,28.5,2.73,490,-,16.8,-,0.46,17.45,0.11,0.09,0.72,0.46,0.01,0.01,0.0089,1.58E-05,4.10E+01,1.00E-02,3,-,67.14,ND,,,,,
2019/6/23 11:00,-1486,-1740,0.03,DS,24.6,23.1,24.4,23,0.39,22.7,24.4,19.1,24.8,24.2,24.6,23.8,24.4,23.3,24.1,24.3,23.9,24.1,24.6,24.6,22.6,174.9,14.4,14.8,28.1,4.5,490,-,16.8,-,0.46,17.04,0.12,0.09,0.72,0.46,0.01,0.01,0.0077,1.55E-05,4.00E+01,7.53E-03,3,-,67.17,ND,,,,,
2019/6/23 17:00,-1487,-1741,0.03,DS,24.6,23.1,24.4,23,0.38,22.8,24.4,19.1,24.8,24.3,24.7,23.8,24.4,23.3,24.1,24.3,24,24.1,24.6,24.6,22.6,175,14.4,14.8,28.2,4.63,490,-,16.8,-,0.46,17.92,0.12,0.1,0.72,0.46,0.01,0.01,0.0081,1.55E-05,4.10E+01,2.51E-03,3,-,67.14,ND,,,,,
2019/6/23 23:00,-1517,-1762,0.03,DS,24.6,23.1,24.4,23,0.38,22.8,24.5,19.1,24.8,24.3,24.7,23.8,24.4,23.3,24.2,24.4,24,24.2,24.6,24.7,22.6,175.2,14.4,14.9,28.2,4.8,490,-,16.8,-,0.46,16.8,0.12,0.1,0.72,0.46,0.01,0.01,0.0079,1.57E-05,4.10E+01,2.51E-03,3,-,67.14,ND,,,,,
2019/6/24 5:00,-1530,-1772,0.03,DS,24.6,23.1,24.5,23,0.38,22.8,24.5,19.1,24.9,24.3,24.7,23.8,24.4,23.3,24.2,24.4,24,24.2,24.6,24.7,22.7,175.3,14.5,14.9,27.9,4.8,490,-,16.8,-,0.46,18.12,0.12,0.1,0.72,0.46,0.01,0.01,0.0079,1.57E-05,4.00E+01,1.00E-02,3,-,67.15,ND,,,,,
2019/6/24 11:00,-1536,-1775,0.03,DS,24.7,23.2,24.5,23.1,0.38,22.9,24.5,19.1,24.9,24.4,24.7,23.9,24.5,23.4,24.2,24.4,24,24.2,24.7,24.7,22.7,175.4,14.4,14.9,27.9,4.66,490,-,16.8,-,0.46,17.15,0.12,0.1,0.72,0.46,0.01,0.01,0.0071,1.59E-05,4.10E+01,5.02E-03,3,-,67.21,ND,,,,,
2019/6/24 17:00,-1540,-1778,0.03,DS,24.7,23.2,24.5,23.1,0.37,22.9,24.6,19.1,24.9,24.4,24.7,23.9,24.5,23.4,24.2,24.4,24,24.2,24.7,24.7,22.6,175.3,14.5,14.9,27.2,4.4,490,-,16.8,-,0.46,18.31,0.12,0.1,0.72,0.46,0.01,0.01,0.0077,1.59E-05,4.00E+01,7.53E-03,3,-,67.14,ND,,,,,
2019/6/24 23:00,-1566,-1801,0.03,DS,24.7,23.2,24.6,23.1,0.38,22.9,24.6,19.2,25,24.4,24.8,23.9,24.6,23.4,24.3,24.5,24,24.2,24.7,24.8,22.8,175.5,14.5,14.9,27.2,4.46,490,-,16.8,-,0.46,18.07,0.12,0.1,0.72,0.46,0.01,0.01,0.0087,1.57E-05,4.10E+01,7.53E-03,3,-,67.15,ND,,,,,
2019/6/25 5:00,-1587,-1818,0.03,DS,24.7,23.3,24.6,23.1,0.38,22.9,24.6,19.2,25,24.4,24.8,23.9,24.6,23.5,24.3,24.5,24.2,24.3,24.7,24.8,22.7,175.7,14.5,14.9,27.4,4.24,490,-,16.8,-,0.46,18,0.12,0.1,0.72,0.46,0.01,0.01,0.0078,1.57E-05,4.10E+01,1.00E-02,3,-,67.15,ND,,,,,
2019/6/25 11:00,-1594,-1820,0.03,DS,24.7,23.3,24.6,23.2,0.38,22.9,24.6,19.2,25,24.4,24.8,24,24.6,23.5,24.3,24.5,24.2,24.3,24.8,24.8,22.8,175.9,14.5,14.9,26.9,4.53,490,-,16.8,-,0.46,17.47,0.12,0.1,0.72,0.46,0.01,0.01,0.0089,1.57E-05,4.00E+01,1.75E-02,3,-,67.15,ND,,,,,
2019/6/25 17:00,-1584,-1813,0.03,DS,24.7,23.3,24.6,23.2,0.37,23,24.7,19.2,25,24.5,24.9,24,24.6,23.5,24.4,24.5,24.1,24.3,24.8,24.8,22.8,175.8,14.5,14.9,26.9,3.17,490,-,16.8,-,0.46,17.88,0.12,0.1,0.72,0.46,0.01,0.01,0.0075,1.57E-05,4.10E+01,5.02E-03,3,-,67.11,ND,,,,,
2019/6/25 23:00,-1590,-1820,0.03,DS,24.8,23.3,24.6,23.2,0.38,23,24.7,19.3,25.1,24.5,24.9,24,24.7,23.5,24.4,24.6,24.2,24.3,24.9,24.9,22.8,175.9,14.5,14.9,27.1,3.33,490,-,16.8,-,0.46,17.97,0.12,0.1,0.72,0.46,0.01,0.01,0.0081,1.56E-05,4.00E+01,5.02E-03,3,-,67.11,ND,,,,,
2019/6/26 5:00,-1573,-1805,0.03,DS,24.8,23.3,24.7,23.3,0.38,23,24.7,19.3,25.1,24.5,24.9,24,24.7,23.5,24.4,24.6,24.2,24.4,24.9,24.9,22.8,175.8,14.5,14.9,27.2,3.36,490,-,16.8,-,0.46,17.99,0.12,0.1,0.72,0.46,0.01,0.01,0.0093,1.56E-05,4.00E+01,1.75E-02,3,-,67.14,ND,,,,,
2019/6/26 11:00,-1547,-1783,0.03,DS,24.8,23.3,24.7,23.3,0.38,23.1,24.7,19.3,25.1,24.5,24.9,24,24.7,23.5,24.4,24.6,24.3,24.4,24.9,24.9,22.9,175.8,14.5,14.9,27.6,3.17,490,-,16.8,-,0.46,17.87,0.12,0.09,0.72,0.46,0.01,0.01,0.0081,1.58E-05,4.10E+01,5.02E-03,3,-,67.12,ND,,,,,
2019/6/26 17:00,-1509,-1753,0.03,DS,24.8,23.3,24.7,23.3,0.38,23.1,24.7,19.3,25.1,24.5,24.9,24,24.7,23.6,24.4,24.6,24.2,24.4,24.9,24.9,22.9,175.5,14.5,15,27.6,5.16,490,-,16.8,-,0.46,17.75,0.11,0.1,0.72,0.46,0.01,0.01,0.0075,1.58E-05,4.10E+01,1.00E-02,3,-,67.09,ND,,,,,
2019/6/26 23:00,-1515,-1757,0.03,DS,24.9,23.4,24.7,23.3,0.37,23.1,24.8,19.4,25.1,24.6,24.9,24.1,24.7,23.6,24.5,24.6,24.2,24.4,24.9,24.9,22.9,175.4,14.6,15,27.7,5.16,490,-,16.8,-,0.46,18.1,0.12,0.09,0.72,0.46,0.01,0.01,0.0076,1.58E-05,4.00E+01,5.02E-03,3,-,67.08,ND,,,,,
