,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/6/27 5:00,-1496,-1739,0.03,DS,24.9,23.4,24.8,23.4,0.38,23.1,24.8,19.5,25.2,24.6,25,24.1,24.8,23.7,24.5,24.7,24.3,24.4,24.9,24.9,23,175.3,14.6,15,28,5.13,490,-,16.8,-,0.46,17.14,0.11,0.09,0.72,0.46,0.01,0.01,0.008,1.58E-05,4.00E+01,7.53E-03,3,-,67.09,ND,,,,,
2019/6/27 11:00,-1468,-1718,0.03,DS,24.9,23.5,24.8,23.4,0.38,23.1,24.8,19.5,25.2,24.6,25,24.1,24.8,23.7,24.5,24.7,24.3,24.5,25,25,23.1,175.2,14.6,15,27.9,5.24,490,-,16.8,-,0.46,18.55,0.11,0.09,0.72,0.46,0.01,0.01,0.0085,1.57E-05,4.10E+01,1.25E-02,3,-,67.09,ND,,,,,
2019/6/27 17:00,-1431,-1701,0.03,DS,25,23.5,24.8,23.4,0.38,23.2,24.8,19.5,25.2,24.7,25.1,24.2,24.8,23.7,24.5,24.7,24.4,24.5,25,25,23.1,175,14.6,15,28.1,5.1,490,-,16.8,-,0.46,17.6,0.11,0.09,0.72,0.46,0.01,0.01,0.0075,1.57E-05,4.00E+01,2.51E-03,3,-,67.08,ND,,,,,
2019/6/27 23:00,-1401,-1690,0.03,DS,25,23.5,24.9,23.5,0.38,23.2,24.9,19.6,25.3,24.7,25,24.2,24.8,23.7,24.5,24.7,24.4,24.5,25,25.1,23.1,174.8,14.6,15,28.3,5.16,490,-,16.8,-,0.46,17.74,0.11,0.09,0.72,0.46,0.01,0.01,0.0067,1.59E-05,4.10E+01,ND,3,-,67.07,ND,,,,,
2019/6/28 5:00,-1356,-1692,0.03,DS,25,23.6,24.9,23.5,0.38,23.2,24.9,19.6,25.3,24.7,25.1,24.2,24.9,23.7,24.6,24.7,24.4,24.5,25.1,25,23.1,174.4,14.6,15,28.4,5.13,490,-,16.8,-,0.46,17.72,0.11,0.09,0.72,0.46,0.01,0.01,0.0071,1.59E-05,4.10E+01,5.02E-03,3,-,67.1,ND,,,,,
2019/6/28 11:00,-1374,-1695,0.03,DS,25.1,23.6,24.9,23.5,0.39,23.2,24.9,19.6,25.3,24.7,25.1,24.2,24.9,23.8,24.6,24.7,24.4,24.6,25.1,25.1,23.2,174.4,14.6,15.1,28.5,5.1,490,-,16.8,-,0.46,17.81,0.11,0.09,0.72,0.46,0.01,0.01,0.0078,1.57E-05,4.00E+01,7.53E-03,3,-,67.08,ND,,,,,
2019/6/28 17:00,-1414,-1709,0.03,DS,25.1,23.6,24.9,23.5,0.38,23.3,24.9,19.7,25.3,24.7,25.1,24.3,24.9,23.8,24.6,24.8,24.5,24.6,25.1,25.1,23.2,174.6,14.6,15.1,28.6,5.13,490,-,16.8,-,0.46,17.98,0.11,0.09,0.72,0.46,0.01,0.01,0.0073,1.57E-05,4.10E+01,5.02E-03,3,-,67.09,ND,,,,,
2019/6/28 23:00,-1446,-1715,0.03,DS,25.1,23.7,25,23.5,0.37,23.3,24.9,19.7,25.3,24.7,25.1,24.3,24.9,23.8,24.6,24.8,24.5,24.6,25.1,25.1,23.1,174.9,14.6,15.1,28.4,5.16,490,-,16.8,-,0.46,17.72,0.11,0.09,0.72,0.46,0.01,0.01,0.0068,1.59E-05,4.00E+01,1.00E-02,3,-,67.1,ND,,,,,
2019/6/29 5:00,-1448,-1713,0.03,DS,25.1,23.7,24.9,23.5,0.38,23.3,24.9,19.7,25.4,24.8,25.2,24.3,24.9,23.8,24.7,24.9,24.5,24.6,25.2,25.1,23.1,175,14.7,15.1,28.3,5.03,490,-,16.8,-,0.46,17.6,0.11,0.09,0.72,0.46,0.01,0.01,0.0081,1.59E-05,4.10E+01,1.50E-02,3,-,67.13,ND,,,,,
2019/6/29 11:00,-1439,-1703,0.03,DS,25.1,23.7,25,23.6,0.38,23.4,25,19.7,25.4,24.8,25.2,24.3,24.9,23.8,24.7,24.9,24.5,24.7,25.2,25.3,23.2,175,14.7,15.1,28.2,5,490,-,16.8,-,0.46,16.93,0.11,0.09,0.72,0.46,0.01,0.01,0.0081,1.57E-05,4.10E+01,2.51E-03,3,-,67.12,ND,,,,,
2019/6/29 17:00,-1410,-1700,0.03,DS,25.1,23.7,25,23.6,0.38,23.4,25.1,19.7,25.4,24.8,25.3,24.4,25,23.9,24.7,24.9,24.6,24.7,25.2,25.2,23.3,174.8,14.7,15.1,28.2,4.94,490,-,16.8,-,0.46,17.65,0.11,0.09,0.72,0.46,0.01,0.01,0.008,1.57E-05,4.00E+01,1.50E-02,3,-,67.11,ND,,,,,
2019/6/29 23:00,-1410,-1694,0.03,DS,25.2,23.7,25,23.7,0.38,23.4,25.1,19.7,25.5,24.9,25.3,24.4,25,23.9,24.7,24.9,24.6,24.7,25.2,25.2,23.2,174.8,14.7,15.1,28.2,4.93,490,-,16.8,-,0.46,17.98,0.11,0.09,0.72,0.46,0.01,0.01,0.007,1.57E-05,4.10E+01,1.00E-02,3,-,67.12,ND,,,,,
2019/6/30 5:00,-1382,-1696,0.03,DS,25.2,23.8,25.1,23.7,0.38,23.4,25.1,19.8,25.5,24.9,25.3,24.4,25.1,23.9,24.7,24.9,24.6,24.7,25.3,25.3,23.3,174.6,14.7,15.2,27.9,4.9,490,-,16.8,-,0.46,18.23,0.1,0.08,0.72,0.46,0.01,0.01,0.0064,1.57E-05,4.10E+01,5.02E-03,3,-,67.13,ND,,,,,
2019/6/30 11:00,-1365,-1687,0.03,DS,25.2,23.8,25.1,23.7,0.38,23.4,25.1,19.8,25.5,24.9,25.3,24.4,25.1,24,24.8,24.9,24.6,24.7,25.3,25.3,23.4,174.5,14.8,15.2,27.8,4.9,490,-,16.8,-,0.46,18.63,0.11,0.08,0.72,0.46,0.01,0.01,0.0075,1.56E-05,4.00E+01,1.25E-02,3,-,67.13,ND,,,,,
2019/6/30 17:00,-1358,-1696,0.03,DS,25.2,23.7,25.1,23.7,0.38,23.5,25.1,19.8,25.5,24.9,25.3,24.4,25.1,23.9,24.8,25,24.6,24.7,25.3,25.3,23.3,174.3,14.8,15.2,28,4.93,490,-,16.8,-,0.46,18.66,0.1,0.08,0.72,0.46,0.01,0.01,0.0072,1.56E-05,4.10E+01,7.53E-03,3,-,67.12,ND,,,,,
2019/6/30 23:00,-1391,-1703,0.03,DS,25.3,23.8,25.1,23.7,0.38,23.5,25.1,19.8,25.5,24.9,25.3,24.4,25.1,24,24.8,25,24.7,24.8,25.3,25.3,23.3,174.6,14.8,15.2,28.1,4.87,490,-,16.8,-,0.46,17.65,0.11,0.09,0.72,0.46,0.01,0.01,0.0074,1.57E-05,4.10E+01,7.53E-03,3,-,67.12,ND,,,,,
2019/7/1 5:00,-1407,-1707,0.03,DS,25.3,23.8,25.1,23.7,0.38,23.5,25.1,19.9,25.6,24.9,25.3,24.5,25.1,24,24.9,25.1,24.7,24.8,25.3,25.3,23.4,174.6,14.8,15.2,28,4.87,490,-,16.8,-,0.46,17.72,0.11,0.09,0.72,0.46,0.01,0.01,0.009,1.57E-05,4.10E+01,5.02E-03,3,-,67.13,ND,,,,,
2019/7/1 11:00,-1414,-1699,0.03,DS,25.3,23.8,25.1,23.7,0.38,23.5,25.2,19.9,25.6,25,25.4,24.5,25.1,24,24.9,25.1,24.7,24.8,25.3,25.3,23.4,174.8,14.8,15.2,27.9,4.84,490,-,16.8,-,0.46,18.73,0.06,0.04,0.72,0.45,0.01,0.01,0.0069,1.57E-05,4.10E+01,7.53E-03,3,-,67.1,ND,,,,,
2019/7/1 17:00,-1406,-1699,0.03,DS,25.3,23.8,25.1,23.7,0.38,23.5,25.2,19.9,25.6,25,25.4,24.5,25.2,24,24.9,25.1,24.7,24.9,25.3,25.3,23.3,174.8,14.8,15.2,27.9,4.77,490,-,16.8,-,0.46,18.87,0.08,0.05,0.72,0.45,0.01,0.01,0.0081,1.57E-05,4.00E+01,1.50E-02,3,-,67.1,ND,,,,,
2019/7/1 23:00,-1415,-1703,0.03,DS,25.3,23.8,25.2,23.8,0.38,23.5,25.2,20,25.6,25,25.4,24.6,25.2,24.1,24.9,25.1,24.7,24.9,25.4,25.4,23.5,174.8,14.9,15.2,28.5,4.8,490,-,16.8,-,0.46,19.09,0.08,0.05,0.72,0.46,0.01,0.01,0.0081,1.57E-05,4.10E+01,7.53E-03,3,-,67.11,ND,,,,,
2019/7/2 5:00,-1425,-1706,0.03,DS,25.3,23.9,25.2,23.8,0.38,23.6,25.3,20,25.7,25.1,25.5,24.6,25.2,24.1,24.9,25.1,24.7,24.9,25.4,25.4,23.5,174.9,14.9,15.2,28.3,4.77,490,-,16.8,-,0.46,18.4,0.08,0.05,0.72,0.46,0.01,0.01,0.0071,1.57E-05,4.00E+01,2.26E-02,3,-,67.1,ND,,,,,
2019/7/2 11:00,-1433,-1705,0.03,DS,25.4,23.9,25.2,23.8,0.38,23.6,25.3,20,25.7,25.1,25.5,24.6,25.3,24.1,25,25.2,24.8,24.9,25.4,25.4,23.5,175,14.9,15.3,28.3,4.8,490,-,16.8,-,0.46,18.32,0.08,0.05,0.72,0.46,0.01,0.01,0.0077,1.58E-05,4.00E+01,1.50E-02,3,-,67.09,ND,,,,,
2019/7/2 17:00,-1429,-1703,0.03,DS,25.4,23.9,25.3,23.8,0.38,23.6,25.3,20.1,25.7,25.1,25.5,24.6,25.3,24.1,25,25.1,24.8,24.9,25.5,25.5,23.5,175.1,14.9,15.3,28.7,4.8,490,-,16.8,-,0.46,18.38,0.08,0.06,0.72,0.46,0.01,0.01,0.0081,1.58E-05,4.10E+01,1.25E-02,3,-,67.04,ND,,,,,
2019/7/2 23:00,-1451,-1714,0.03,DS,25.4,24,25.3,23.9,0.38,23.7,25.3,20.1,25.8,25.1,25.5,24.6,25.3,24.2,25,25.2,24.9,25,25.5,25.5,23.6,175.2,14.9,15.3,28.7,4.8,490,-,16.8,-,0.46,19.49,0.08,0.06,0.72,0.46,0.01,0.01,0.0077,1.57E-05,4.10E+01,1.50E-02,3,-,67.05,ND,,,,,
2019/7/3 5:00,-1467,-1723,0.03,DS,25.5,24,25.3,23.9,0.38,23.7,25.3,20.1,25.8,25.2,25.6,24.7,25.3,24.2,25.1,25.2,24.9,25,25.5,25.5,23.6,175.3,14.9,15.3,29,4.74,490,-,16.8,-,0.46,18.54,0.08,0.06,0.72,0.46,0.01,0.01,0.0092,1.57E-05,4.10E+01,1.50E-02,3,-,67.07,ND,,,,,
2019/7/3 11:00,-1480,-1732,0.03,DS,25.5,24,25.3,23.9,0.38,23.7,25.4,20.2,25.8,25.2,25.6,24.7,25.3,24.2,25.1,25.3,24.9,25,25.6,25.5,23.6,175.4,14.9,15.3,29,4.77,490,-,16.8,-,0.46,18.6,0.08,0.06,0.72,0.45,0.01,0.01,0.0067,1.57E-05,4.10E+01,1.00E-02,3,-,67.06,ND,,,,,
2019/7/3 17:00,-1459,-1714,0.03,DS,25.5,24,25.4,23.9,0.39,23.7,25.4,20.2,25.8,25.2,25.6,24.7,25.4,24.2,25.1,25.3,24.9,25.1,25.6,25.6,23.6,175.5,14.9,15.3,29.3,4.77,490,-,16.8,-,0.46,19.29,0.08,0.06,0.72,0.45,0.01,0.01,0.008,1.57E-05,4.10E+01,1.00E-02,3,-,67.05,ND,,,,,
2019/7/3 23:00,-1452,-1708,0.03,DS,25.5,24.1,25.4,24,0.39,23.8,25.4,20.3,25.9,25.2,25.6,24.8,25.4,24.3,25.1,25.3,24.9,25.1,25.6,25.6,23.6,175.4,14.9,15.4,29.4,4.74,490,-,16.8,-,0.46,18.07,0.08,0.06,0.72,0.46,0.01,0.01,0.0072,1.57E-05,4.00E+01,7.53E-03,3,-,67.04,ND,,,,,
2019/7/4 5:00,-1401,-1696,0.03,DS,25.6,24.1,25.4,24,0.38,23.8,25.4,20.3,25.9,25.3,25.7,24.8,25.4,24.3,25.1,25.3,25,25.1,25.7,25.6,23.7,175.2,15,15.4,29.1,4.74,490,-,16.8,-,0.46,19.07,0.08,0.06,0.72,0.46,0.01,0.01,0.0081,1.57E-05,4.10E+01,1.75E-02,3,-,67.07,ND,,,,,
2019/7/4 11:00,-1399,-1704,0.03,DS,25.6,24.1,25.4,24,0.38,23.8,25.4,20.3,25.9,25.3,25.7,24.8,25.4,24.3,25.1,25.3,25,25.1,25.7,25.6,23.7,175,15,15.4,29.2,4.74,490,-,16.8,-,0.46,18.68,0.08,0.06,0.72,0.46,0.01,0.01,0.009,1.56E-05,4.00E+01,1.25E-02,3,-,67.08,ND,,,,,
2019/7/4 17:00,-1403,-1703,0.03,DS,25.6,24.1,25.4,24,0.38,23.8,25.5,20.3,25.9,25.3,25.7,24.9,25.5,24.3,25.2,25.4,25,25.1,25.7,25.5,23.7,174.9,15,15.4,29,4.66,500,-,16.94,-,0.46,19.13,0.08,0.06,0.72,0.46,0.01,0.01,0.0081,1.56E-05,4.00E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/4 23:00,-1425,-1707,0.03,DS,25.6,24.1,25.5,24,0.39,23.8,25.5,20.4,25.9,25.3,25.7,24.8,25.5,24.3,25.2,25.4,25.1,25.1,25.7,25.6,23.7,175.1,15,15.4,29.2,4.69,500,-,16.94,-,0.46,19.13,0.08,0.06,0.72,0.46,0.01,0.01,0.0084,1.58E-05,4.00E+01,1.25E-02,3,-,67.07,ND,,,,,
2019/7/5 5:00,-1425,-1705,0.03,DS,25.7,24.2,25.5,24,0.39,23.8,25.5,20.4,26,25.3,25.7,24.9,25.5,24.4,25.2,25.4,25,25.1,25.7,25.7,23.7,175.2,15,15.4,29,4.6,500,-,16.94,-,0.46,19.75,0.08,0.06,0.72,0.46,0.01,0.01,0.0085,1.58E-05,4.10E+01,1.00E-02,3,-,67.08,ND,,,,,
2019/7/5 11:00,-1431,-1708,0.03,DS,25.6,24.2,25.5,24,0.38,23.8,25.5,20.4,26,25.4,25.8,24.9,25.5,24.4,25.3,25.4,25.1,25.2,25.8,25.7,23.7,175.2,15,15.4,28.9,4.53,500,-,16.94,-,0.46,18.66,0.08,0.06,0.72,0.46,0.01,0.01,0.0068,1.58E-05,4.10E+01,2.51E-03,3,-,67.05,ND,,,,,
2019/7/5 17:00,-1416,-1701,0.03,DS,25.7,24.2,25.5,24.1,0.39,23.9,25.5,20.4,26,25.3,25.8,24.9,25.5,24.4,25.2,25.4,25.1,25.2,25.8,25.7,23.8,175.1,15,15.4,29.2,4.56,500,-,16.94,-,0.46,18.17,0.08,0.06,0.72,0.46,0.01,0.01,0.0077,1.58E-05,4.00E+01,7.53E-03,3,-,67.06,ND,,,,,
2019/7/5 23:00,-1417,-1705,0.03,DS,25.7,24.3,25.5,24.1,0.39,23.9,25.6,20.5,26,25.4,25.8,24.9,25.6,24.4,25.3,25.5,25.2,25.2,25.8,25.7,23.8,175.1,15,15.4,29.1,4.53,500,-,16.94,-,0.46,18.84,0.08,0.06,0.72,0.46,0.01,0.01,0.0072,1.56E-05,4.10E+01,1.75E-02,3,-,67.04,ND,,,,,
2019/7/6 5:00,-1406,-1703,0.03,DS,25.7,24.3,25.6,24.1,0.38,23.9,25.6,20.5,26,25.4,25.8,24.9,25.6,24.5,25.3,25.5,25.2,25.3,25.8,25.8,23.8,175.1,15,15.5,29.1,4.8,500,-,16.94,-,0.46,17.58,0.08,0.06,0.72,0.46,0.01,0.01,0.0066,1.56E-05,4.10E+01,1.00E-02,3,-,67.05,ND,,,,,
2019/7/6 11:00,-1417,-1704,0.03,DS,25.8,24.3,25.6,24.2,0.38,24,25.6,20.5,26.1,25.5,25.9,25,25.6,24.5,25.3,25.5,25.2,25.3,25.9,25.8,23.8,175.1,15.1,15.5,28.6,3.43,500,-,16.94,-,0.46,18.93,0.08,0.06,0.72,0.45,0.01,0.01,0.0068,1.56E-05,4.00E+01,2.26E-02,3,-,67.09,ND,,,,,
2019/7/6 17:00,-1414,-1705,0.03,DS,25.8,24.4,25.7,24.2,0.39,24,25.6,20.5,26.1,25.4,25.9,25,25.6,24.5,25.3,25.5,25.2,25.3,25.9,25.9,23.9,175.1,15.1,15.5,28.5,3.19,500,-,16.94,-,0.46,18.55,0.08,0.06,0.72,0.46,0.01,0.01,0.008,1.56E-05,4.10E+01,2.26E-02,3,-,67.12,ND,,,,,
2019/7/6 23:00,-1433,-1713,0.03,DS,25.8,24.4,25.7,24.2,0.38,24,25.7,20.5,26.2,25.5,25.9,25,25.7,24.6,25.4,25.6,25.2,25.3,25.9,25.8,23.9,175.2,15.1,15.5,28.5,3.03,500,-,16.94,-,0.46,17.9,0.08,0.06,6.08,0.46,0.01,0.01,0.0076,1.55E-05,4.00E+01,2.51E-03,3,-,67.16,ND,,,,,
2019/7/7 5:00,-1429,-1707,0.03,DS,25.9,24.5,25.7,24.3,0.39,24.1,25.7,20.5,26.2,25.5,25.9,25.1,25.7,24.6,25.4,25.6,25.3,25.4,26,25.9,23.9,175.2,15.1,15.5,28.6,2.99,500,-,16.94,-,0.46,18.53,0.08,0.06,0.72,0.46,0.01,0.01,0.0089,1.55E-05,4.00E+01,1.25E-02,3,-,67.15,ND,,,,,
2019/7/7 11:00,-1444,-1713,0.03,DS,25.9,24.5,25.7,24.3,0.38,24.1,25.7,20.5,26.2,25.5,26,25.1,25.7,24.6,25.4,25.6,25.3,25.4,26,25.9,24,175.3,15.2,15.5,28.5,2.93,500,-,16.94,-,0.46,18.27,0.08,0.06,0.72,0.46,0.01,0.01,0.0078,1.55E-05,4.00E+01,1.00E-02,3,-,67.19,ND,,,,,
2019/7/7 17:00,-1444,-1711,0.03,DS,25.9,24.5,25.8,24.3,0.38,24.1,25.8,20.6,26.2,25.6,26,25.1,25.7,24.6,25.4,25.6,25.3,25.4,26,25.9,24,175.3,15.2,15.5,28.2,2.86,500,-,16.94,-,0.46,18.19,0.08,0.06,0.72,0.46,0.01,0.01,0.0075,1.55E-05,4.10E+01,7.53E-03,3,-,67.18,ND,,,,,
2019/7/7 23:00,-1467,-1715,0.03,DS,25.9,24.5,25.8,24.3,0.39,24.2,25.8,20.5,26.3,25.6,26,25.1,25.8,24.7,25.4,25.6,25.3,25.4,26.1,25.9,23.9,175.3,15.2,15.6,28.1,2.86,500,-,16.94,-,0.46,18.78,0.08,0.06,0.72,0.46,0.01,0.01,0.0066,1.54E-05,4.10E+01,1.00E-02,3,-,67.14,ND,,,,,
2019/7/8 5:00,-1462,-1715,0.03,DS,25.9,24.5,25.8,24.3,0.38,24.1,25.8,20.5,26.2,25.6,26,25.1,25.8,24.7,25.5,25.7,25.4,25.5,26.1,25.9,23.9,175.3,15.2,15.6,27.4,2.73,500,-,16.94,-,0.46,17.95,0.08,0.06,0.72,0.46,0.01,0.01,0.008,1.54E-05,4.10E+01,2.51E-03,3,-,67.15,ND,,,,,
2019/7/8 11:00,-1466,-1711,0.03,DS,26,24.5,25.8,24.3,0.39,24.1,25.8,20.5,26.3,25.6,26,25.1,25.8,24.7,25.5,25.7,25.3,25.5,26.1,26,23.9,175.4,15.2,15.6,27.8,2.43,490,-,16.8,-,0.46,18.16,-,0.06,0.72,0.46,0.01,0.01,0.0079,1.44E-05,4.10E+01,1.25E-02,3,-,67.12,ND,,,,,
2019/7/8 17:00,-1458,-1711,0.03,DS,26,24.5,25.8,24.4,0.38,24.2,25.8,20.4,26.3,25.6,26,25.1,25.8,24.7,25.5,25.7,25.3,25.5,26.1,26,23.9,175.3,15.2,15.6,27.9,4.66,490,-,16.8,-,0.46,17.84,-,0.06,0.72,0.46,0.01,0.01,0.0066,1.45E-05,4.10E+01,1.50E-02,3,-,67.14,ND,,,,,
2019/7/8 23:00,-1463,-1711,0.03,DS,26,24.5,25.8,24.3,0.38,24.2,25.9,20.5,26.3,25.6,26,25.2,25.8,24.7,25.5,25.7,25.3,25.5,26.1,25.9,24,175.2,15.2,15.6,27.5,4.53,490,-,16.8,-,0.46,17.9,-,0.06,0.72,0.46,0.01,0.01,0.0078,1.45E-05,4.10E+01,5.02E-03,3,-,67.1,ND,,,,,
2019/7/9 5:00,-1456,-1714,0.03,DS,26,24.5,25.8,24.3,0.38,24.2,25.9,20.5,26.3,25.6,26.1,25.2,25.8,24.7,25.5,25.7,25.4,25.5,26.1,26.1,24,175.2,15.2,15.6,27.3,4.66,490,-,16.8,-,0.46,17.55,-,0.06,0.72,0.46,0.01,0.01,0.0092,1.46E-05,4.10E+01,5.02E-03,3,-,67.1,ND,,,,,
2019/7/9 11:00,-1465,-1709,0.03,DS,26,24.6,25.8,24.4,0.39,24.2,25.9,20.5,26.3,25.6,26,25.1,25.8,24.7,25.5,25.7,25.3,25.5,26.1,26,24,175.3,15.2,15.7,27.2,4.74,490,-,16.8,-,0.46,18.05,-,0.06,0.72,0.46,0.01,0.01,0.0077,1.46E-05,4.20E+01,5.02E-03,3,-,67.15,ND,,,,,
2019/7/9 17:00,-1458,-1708,0.03,DS,26,24.6,25.8,24.4,0.38,24.2,25.9,20.5,26.3,25.7,26.1,25.2,25.9,24.7,25.6,25.8,25.3,25.5,26.1,25.9,23.9,175.2,15.2,15.7,27.3,4.43,490,-,16.8,-,0.46,18.5,-,0.06,0.72,0.46,0.01,0.01,0.0071,1.45E-05,4.10E+01,5.02E-03,3,-,67.1,ND,,,,,
2019/7/9 23:00,-1471,-1712,0.03,DS,26,24.6,25.9,24.4,0.38,24.2,25.9,20.5,26.3,25.7,26.1,25.2,25.9,24.7,25.5,25.8,25.4,25.5,26.1,26.1,24,175.3,15.3,15.7,27,4.53,490,-,16.8,-,0.46,17.63,-,0.06,0.72,0.46,0.01,0.01,0.0077,1.45E-05,4.20E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/10 5:00,-1478,-1719,0.03,DS,26,24.6,25.9,24.4,0.39,24.2,25.9,20.5,26.4,25.7,26.1,25.3,25.9,24.7,25.6,25.8,25.4,25.5,26.1,26.1,24,175.4,15.3,15.7,27.1,4.53,490,-,16.8,-,0.46,17.63,-,0.06,0.72,0.46,0.01,0.01,0.0068,1.45E-05,4.10E+01,5.02E-03,3,-,67.1,ND,,,,,
2019/7/10 11:00,-1490,-1715,0.03,DS,26.1,24.6,25.9,24.4,0.39,24.2,25.9,20.5,26.4,25.7,26.1,25.3,25.9,24.7,25.6,25.8,25.4,25.6,26.2,26.1,24,175.5,15.3,15.7,27.4,4.53,490,-,16.8,-,0.46,17.84,-,0.06,0.72,0.46,0.01,0.01,0.0089,1.45E-05,4.20E+01,5.02E-03,3,-,67.11,ND,,,,,
2019/7/10 17:00,-1497,-1720,0.03,DS,26.1,24.6,25.9,24.4,0.38,24.2,25.9,20.5,26.4,25.7,26.1,25.3,25.9,24.7,25.6,25.8,25.4,25.6,26.2,26.1,24.1,175.5,15.3,15.7,27,4.53,490,-,16.8,-,0.46,17.63,-,0.06,0.72,0.46,0.01,0.01,0.0077,1.46E-05,4.10E+01,5.02E-03,3,-,67.09,ND,,,,,
2019/7/10 23:00,-1515,-1727,0.03,DS,26.1,24.7,25.9,24.5,0.39,24.2,26,20.5,26.4,25.8,26.2,25.3,25.9,24.8,25.6,25.8,25.5,25.6,26.2,26.1,24,175.7,15.3,15.7,27.4,4.4,490,-,16.8,-,0.46,17.42,-,0.06,0.72,0.45,0.01,0.01,0.0078,1.46E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/11 5:00,-1516,-1726,0.03,DS,26.1,24.7,26,24.5,0.39,24.2,25.9,20.5,26.4,25.7,26.2,25.3,25.9,24.8,25.6,25.8,25.5,25.6,26.2,26.1,24,175.7,15.4,15.7,27.2,4.4,490,-,16.8,-,0.46,17.88,-,0.05,0.72,0.46,0.01,0.01,0.008,1.46E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/11 11:00,-1506,-1715,0.03,DS,26.1,24.7,26,24.5,0.39,24.2,26,20.5,26.4,25.8,26.2,25.3,26,24.8,25.6,25.9,25.4,25.6,26.3,26.1,24.1,175.8,15.4,15.8,27.1,4.66,490,-,16.8,-,0.46,17.54,-,0.05,0.72,0.46,0.01,0.01,0.009,1.46E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/11 17:00,-1482,-1706,0.03,DS,26.1,24.7,26,24.5,0.38,24.3,26,20.5,26.4,25.8,26.2,25.3,25.9,24.8,25.7,25.9,25.6,25.6,26.2,26.1,24,175.6,15.4,15.8,27.4,4.4,490,-,16.8,-,0.46,17.97,-,0.05,0.72,0.45,0.01,0.01,0.0083,1.46E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/11 23:00,-1464,-1708,0.03,DS,26.2,24.7,26,24.6,0.39,24.3,26,20.6,26.4,25.8,26.2,25.3,26,24.8,25.7,25.9,25.5,25.6,26.2,26.1,24.1,175.5,15.4,15.8,27.5,4.3,490,-,16.8,-,0.46,17.25,-,0.05,0.72,0.46,0.01,0.01,0.0066,1.46E-05,4.10E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/12 5:00,-1437,-1698,0.03,DS,26.2,24.7,26,24.5,0.39,24.3,26,20.6,26.5,25.8,26.2,25.3,26,24.9,25.7,25.9,25.5,25.7,26.3,26.2,24.1,175.3,15.4,15.8,27.4,4.19,490,-,16.8,-,0.46,18.03,-,0.05,0.72,0.46,0.01,0.01,0.0075,1.46E-05,4.10E+01,5.02E-03,3,-,67.07,ND,,,,,
2019/7/12 11:00,-1415,-1697,0.03,DS,26.2,24.7,26,24.5,0.4,24.3,26,20.6,26.5,25.8,26.2,25.3,26,24.8,25.7,25.9,25.6,25.7,26.3,26.1,24.1,175.2,15.5,15.9,27.3,2.96,490,-,16.8,-,0.46,18,-,0.05,0.72,0.46,0.01,0.01,0.0068,1.46E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/12 17:00,-1385,-1696,0.03,DS,26.2,24.7,26,24.6,0.39,24.3,26,20.6,26.5,25.9,26.3,25.4,26,24.9,25.7,26,25.6,25.7,26.3,26.2,24.1,174.9,15.5,15.9,27.5,2.93,500,-,16.94,-,0.46,17.45,-,0.05,0.72,0.46,0.01,0.01,0.0077,1.44E-05,4.10E+01,5.02E-03,3,-,67.06,ND,,,,,
2019/7/12 23:00,-1375,-1693,0.03,DS,26.2,24.8,26.1,24.6,0.39,24.4,26,20.6,26.5,25.8,26.2,25.3,26,24.9,25.7,25.9,25.6,25.7,26.3,26.2,24.1,174.8,15.5,15.9,27.5,2.83,500,-,16.94,-,0.46,18.08,-,0.05,0.72,0.45,0.01,0.01,0.0083,1.44E-05,4.10E+01,5.02E-03,3,-,67.04,ND,,,,,
2019/7/13 5:00,-1372,-1698,0.03,DS,26.2,24.8,26.1,24.6,0.39,24.4,26.1,20.7,26.5,25.8,26.3,25.4,26,24.9,25.7,25.9,25.6,25.7,26.3,26.2,24.2,174.7,15.5,15.9,27.8,2.83,500,-,16.94,-,0.46,17.84,-,0.05,0.72,0.46,0.01,0.01,0.0086,1.45E-05,4.10E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/13 11:00,-1377,-1693,0.03,DS,26.2,24.8,26.1,24.6,0.39,24.4,26.1,20.7,26.5,25.9,26.3,25.4,26.1,24.9,25.8,26,25.6,25.7,26.3,26.2,24.2,174.8,15.5,15.9,27.3,2.8,500,,16.94,-,0.46,17.67,-,0.05,0.72,0.46,0.01,0.01,0.0094,1.45E-05,4.10E+01,5.02E-03,3,-,67.07,ND,,,,,
2019/7/13 17:00,-1362,-1692,0.03,DS,26.3,24.9,26.1,24.7,0.38,24.4,26.1,20.7,26.6,25.9,26.3,25.4,26.1,24.9,25.8,26,25.7,25.8,26.4,26.2,24.3,174.6,15.5,15.9,27.8,2.99,500,-,16.94,-,0.46,17.61,-,0.05,0.72,0.46,0.01,0.01,0.0067,1.45E-05,4.10E+01,5.02E-03,3,-,67.03,ND,,,,,
2019/7/13 23:00,-1369,-1699,0.03,DS,26.3,24.9,26.1,24.7,0.38,24.4,26.1,20.7,26.6,25.9,26.3,25.4,26.1,24.9,25.8,26,25.7,25.8,26.4,26.2,24.3,174.6,15.5,15.9,28,2.96,500,-,16.94,-,0.46,17.26,-,0.05,0.72,0.46,0.01,0.01,0.007,1.45E-05,4.10E+01,5.02E-03,3,-,67.03,ND,,,,,
2019/7/14 5:00,-1360,-1694,0.03,DS,26.3,24.9,26.1,24.7,0.39,24.5,26.1,20.8,26.6,25.9,26.3,25.5,26.1,25,25.8,26,25.7,25.8,26.4,26.2,24.3,174.6,15.5,15.9,28.2,3.06,500,-,16.94,-,0.46,18,-,0.05,0.72,0.46,0.01,0.01,0.008,1.44E-05,4.10E+01,5.02E-03,3,-,67.04,ND,,,,,
2019/7/14 11:00,-1353,-1690,0.03,DS,26.3,24.9,26.2,24.7,0.39,24.5,26.1,20.8,26.6,26,26.4,25.5,26.1,25,25.8,26.1,25.7,25.8,26.4,26.3,24.3,174.5,15.5,16,28.2,3.06,500,-,16.94,-,0.46,17.81,-,0.05,0.72,0.46,0.01,0.01,0.0071,1.44E-05,4.10E+01,5.02E-03,3,-,67.06,ND,,,,,
2019/7/14 17:00,-1350,-1692,0.03,DS,26.3,24.9,26.2,24.7,0.39,24.5,26.1,20.8,26.6,26,26.4,25.5,26.1,25,25.8,26,25.7,25.8,26.4,26.3,24.3,174.4,15.6,16,28.4,5.13,500,-,16.94,-,0.46,17.86,-,0.05,0.72,0.46,0.01,0.01,0.0068,1.44E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/14 23:00,-1376,-1699,0.04,DS,26.3,24.9,26.2,24.7,0.39,24.5,26.2,20.8,26.7,26,26.4,25.5,26.2,25,25.9,26.1,25.7,25.8,26.4,26.3,24.4,174.5,15.6,16,28.2,4.84,500,-,16.94,-,0.46,17.59,-,0.05,0.72,0.46,0.01,0.01,0.0074,1.44E-05,4.10E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/15 5:00,-1390,-1702,0.03,DS,26.4,24.9,26.2,24.7,0.4,24.6,26.2,20.8,26.7,26,26.4,25.5,26.2,25.1,25.9,26.1,25.7,25.9,26.4,26.3,24.3,174.6,15.6,16,27.7,4.9,500,-,16.94,-,0.46,17.81,-,0.05,0.72,0.45,0.01,0.01,0.0086,1.44E-05,4.10E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/15 11:00,-1412,-1706,0.03,DS,26.4,24.9,26.2,24.8,0.39,24.6,26.2,20.9,26.7,26,26.4,25.6,26.2,25.1,25.9,26.1,25.8,25.9,26.5,26.4,24.4,174.8,15.6,16,28.1,4.96,500,-,16.94,-,0.46,18.75,-,0.06,0.72,0.45,0.01,0.01,0.0086,1.44E-05,4.10E+01,5.02E-03,3,-,67.1,ND,,,,,
2019/7/15 17:00,-1426,-1711,0.03,DS,26.4,25,26.3,24.8,0.39,24.6,26.2,20.9,26.7,26.1,26.4,25.6,26.2,25.1,25.9,26.2,25.8,25.9,26.5,26.4,24.5,174.8,15.7,16,28.2,4.4,500,-,16.94,-,0.46,17.73,-,0.05,0.72,0.45,0.01,0.01,0.0082,1.44E-05,4.10E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/15 23:00,-1451,-1712,0.03,DS,26.4,25,26.3,24.8,0.38,24.6,26.3,20.9,26.7,26,26.4,25.6,26.2,25.1,25.9,26.1,25.9,25.9,26.5,26.4,24.4,175,15.7,16.1,28.1,4.53,500,-,16.94,-,0.46,17.76,-,0.06,0.72,0.46,0.01,0.01,0.0094,1.44E-05,4.10E+01,5.02E-03,3,-,67.08,ND,,,,,
2019/7/16 5:00,-1459,-1720,0.03,DS,26.4,25,26.3,24.9,0.39,24.6,26.3,20.9,26.8,26.1,26.4,25.6,26.2,25.1,25.9,26.2,25.8,26,26.6,26.4,24.4,175,15.7,16.1,28.1,4.36,500,-,16.94,-,0.46,17.79,-,0.05,0.72,0.46,0.01,0.01,0.0069,1.44E-05,4.10E+01,5.02E-03,3,-,67.04,ND,,,,,
2019/7/16 11:00,-1467,-1720,0.03,DS,26.4,25.1,26.3,24.9,0.39,24.7,26.3,20.9,26.8,26.1,26.5,25.7,26.3,25.1,26,26.2,25.9,26,26.6,26.4,24.4,175.2,15.7,16.1,28.1,4.66,500,-,16.94,-,0.46,18.39,-,0.06,0.72,0.45,0.01,0.01,0.0072,1.44E-05,4.10E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/16 17:00,-1465,-1718,0.03,DS,26.5,25.1,26.3,24.9,0.39,24.7,26.3,20.9,26.8,26.1,26.5,25.7,26.3,25.2,26,26.2,25.9,26,26.6,26.4,24.4,175.1,15.7,16.1,28,4.63,500,-,16.94,-,0.46,9.85,-,0.06,0.72,0.45,0.01,0.01,0.0086,1.37E-05,4.10E+01,1.00E-02,3,-,67.07,ND,,,,,
2019/7/16 23:00,-1470,-1722,0.04,DS,26.5,25.1,26.3,24.9,0.38,24.7,26.3,20.9,26.8,26.1,26.5,25.7,26.3,25.2,26,26.2,25.9,26,26.6,26.4,24.4,175.1,15.8,16.2,27.8,4.56,500,-,16.94,-,0.46,17.87,0.1,0.06,0.72,0.46,0.01,0.01,0.0067,1.37E-05,4.00E+01,1.25E-02,3,-,67.04,ND,,,,,
2019/7/17 5:00,-1465,-1722,0.04,DS,26.5,25.1,26.3,24.9,0.38,24.7,26.3,20.9,26.8,26.1,26.5,25.7,26.3,25.2,26,26.2,25.9,26,26.6,26.4,24.5,175.1,15.8,16.2,28.3,4.56,500,-,16.94,-,0.46,18.03,0.1,0.06,0.72,0.45,0.01,0.01,0.0078,1.57E-05,4.00E+01,1.75E-02,3,-,67.05,ND,,,,,
2019/7/17 11:00,-1463,-1718,0.04,DS,26.5,25.1,26.4,24.9,0.39,24.7,26.4,20.9,26.8,26.1,26.6,25.7,26.3,25.2,26,26.2,25.9,26,26.6,26.5,24.6,175.2,15.8,16.2,28,4.87,500,-,16.94,-,0.46,19.07,0.09,0.06,0.72,0.45,0.01,0.01,0.0078,1.57E-05,4.00E+01,1.25E-02,3,-,67.04,ND,,,,,
2019/7/17 17:00,-1456,-1710,0.04,DS,26.6,25.1,26.4,24.9,0.38,24.7,26.4,21,26.9,26.2,26.6,25.8,26.4,25.3,26.1,26.3,25.9,26.1,26.7,26.5,24.5,175.2,15.8,16.2,28.1,4.8,500,-,16.94,-,0.46,18.21,0.1,0.06,0.72,0.46,0.01,0.01,0.0078,1.55E-05,4.00E+01,1.75E-02,3,-,30.54,ND,,,,,
2019/7/17 23:00,-1467,-1719,0.04,DS,26.6,25.2,26.4,25,0.39,24.7,26.4,21,26.9,26.2,26.6,25.8,26.4,25.3,26.1,26.3,25.9,26.1,26.7,26.6,24.5,175.2,15.8,16.2,28.4,4.53,500,-,16.94,-,0.46,18.4,0.09,0.06,0.72,0.46,0.01,0.01,0.009,1.55E-05,4.00E+01,2.26E-02,3,-,30.62,ND,,,,,
2019/7/18 5:00,-1466,-1718,0.04,DS,26.6,25.2,26.4,25,0.39,24.8,26.4,21.1,26.9,26.2,26.6,25.8,26.4,25.3,26.1,26.3,25.9,26.1,26.7,26.6,24.6,175.3,15.9,16.3,28.3,4.56,500,-,16.94,-,0.46,18.22,0.09,0.06,0.72,0.45,0.01,0.01,0.0083,1.57E-05,4.00E+01,7.53E-03,3,-,30.76,ND,,,,,
2019/7/18 11:00,-1465,-1715,0.04,DS,26.6,25.2,26.5,25,0.39,24.8,26.4,21.1,26.9,26.2,26.6,25.8,26.4,25.3,26.1,26.3,26,26.1,26.7,26.6,24.6,175.3,15.9,16.3,28.6,4.43,500,-,16.94,-,0.46,18.45,0.09,0.06,0.72,0.46,0.01,0.01,0.0074,1.57E-05,4.00E+01,1.75E-02,3,-,31.63,ND,,,,,
2019/7/18 17:00,-1439,-1704,0.04,DS,26.6,25.2,26.5,25.1,0.39,24.8,26.4,21.1,27,26.3,26.7,25.9,26.5,25.4,26.2,26.4,26.1,26.1,26.7,26.6,24.6,175.2,15.9,16.3,29,3.06,500,-,16.94,-,0.46,18.12,0.07,0.06,0.72,0.45,0.01,0.01,0.0084,1.56E-05,4.00E+01,1.25E-02,3,-,33.24,ND,,,,,
2019/7/18 23:00,-1442,-1703,0.04,DS,26.7,25.2,26.5,25.1,0.38,24.8,26.5,21.1,27,26.3,26.7,25.9,26.5,25.4,26.2,26.4,26.1,26.2,26.8,26.6,24.6,175.2,15.9,16.3,28.9,3.06,500,-,16.94,-,0.46,18.01,0.06,0.06,0.72,0.45,0.01,0.01,0.0086,1.56E-05,4.00E+01,5.02E-03,3,-,33.4,ND,,,,,
2019/7/19 5:00,-1404,-1695,0.04,DS,26.6,25.3,26.5,25.1,0.39,24.9,26.5,21.1,27,26.3,26.7,25.9,26.5,25.3,26.2,26.4,26,26.2,26.7,26.6,24.7,175,15.9,16.4,28.8,2.86,500,-,16.94,-,0.46,18.38,0.06,0.06,0.72,0.45,0.01,0.01,0.0083,1.57E-05,4.00E+01,5.02E-03,3,-,33.59,ND,,,,,
2019/7/19 11:00,-1409,-1701,0.04,DS,26.7,25.3,26.6,25.1,0.4,24.9,26.5,21.2,27,26.3,26.7,25.9,26.5,25.4,26.2,26.4,26.1,26.2,26.8,26.6,24.6,175,15.9,16.4,29.2,3.06,500,-,16.94,-,0.46,18.36,0.06,0.06,0.72,0.45,0.01,0.01,0.0076,1.57E-05,4.00E+01,7.53E-03,3,-,33.75,ND,,,,,
2019/7/19 17:00,-1405,-1700,0.04,DS,26.7,25.3,26.6,25.1,0.39,24.9,26.5,21.2,27.1,26.4,26.7,25.9,26.6,25.4,26.2,26.4,26.1,26.2,26.8,26.6,24.7,175,16,16.4,29.2,3.09,500,-,16.94,-,0.46,18.56,0.06,0.06,0.72,0.45,0.01,0.01,0.0076,1.58E-05,4.00E+01,2.01E-02,3,-,67,ND,,,,,
2019/7/19 23:00,-1424,-1703,0.05,DS,26.7,25.3,26.6,25.1,0.39,24.9,26.6,21.3,27.1,26.4,26.8,26,26.6,25.4,26.2,26.4,26.1,26.2,26.8,26.7,24.7,175.1,16,16.4,29.5,3.09,500,-,16.94,-,0.46,19.12,0.06,0.06,0.72,0.45,0.01,0.01,0.0086,1.58E-05,4.00E+01,1.25E-02,3,-,67,ND,,,,,
2019/7/20 5:00,-1437,-1709,0.04,DS,26.7,25.3,26.6,25.2,0.39,24.9,26.6,21.3,27.1,26.4,26.7,25.9,26.6,25.4,26.3,26.4,26.2,26.3,26.8,26.7,24.8,175.2,16,16.4,29.5,3.06,500,-,16.94,-,0.46,18.15,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.57E-05,4.00E+01,7.53E-03,3,-,67.03,ND,,,,,
2019/7/20 11:00,-1445,-1709,0.04,DS,26.7,25.3,26.6,25.2,0.39,24.9,26.6,21.3,27.1,26.4,26.8,26,26.6,25.5,26.3,26.5,26.2,26.3,26.8,26.7,24.8,175.4,16,16.4,29.7,3.06,500,-,16.94,-,0.46,17.76,0.06,0.06,0.72,0.45,0.01,0.01,0.0071,1.57E-05,4.00E+01,1.75E-02,3,-,67.03,ND,,,,,
2019/7/20 17:00,-1435,-1698,0.04,DS,26.8,25.4,26.6,25.2,0.38,25,26.6,21.3,27.1,26.4,26.8,26,26.6,25.5,26.3,26.5,26.2,26.3,26.9,26.7,24.9,175.4,16,16.4,30,3.03,500,-,16.94,-,0.46,18.53,0.06,0.06,0.72,0.45,0.01,0.01,0.0081,1.56E-05,4.00E+01,5.02E-03,3,-,67,ND,,,,,
2019/7/20 23:00,-1446,-1709,0.04,DS,26.8,25.4,26.6,25.3,0.38,25,26.6,21.4,27.2,26.4,26.8,26,26.6,25.5,26.3,26.6,26.2,26.3,26.9,26.8,24.8,175.4,16,16.5,30,2.93,500,-,16.94,-,0.46,17.77,0.06,0.06,0.72,0.46,0.01,0.01,0.0072,1.56E-05,4.00E+01,5.02E-03,3,-,67,ND,,,,,
2019/7/21 5:00,-1461,-1713,0.04,DS,26.8,25.4,26.7,25.3,0.43,25.1,26.7,21.5,27.2,26.5,26.9,26.1,26.6,25.5,26.4,26.6,26.3,26.4,26.9,26.8,24.9,175.6,16,16.5,30.2,2.83,500,-,16.94,-,0.46,19.08,0.06,0.06,0.72,0.45,0.01,0.01,0.0061,1.58E-05,4.00E+01,2.01E-02,3,-,67.07,ND,,,,,
2019/7/21 11:00,-1461,-1709,0.05,DS,26.9,25.4,26.7,25.3,0.44,25.1,26.7,21.5,27.2,26.5,26.9,26.1,26.7,25.6,26.4,26.6,26.3,26.4,27,26.8,24.9,175.7,16.1,16.5,30,2.8,500,-,16.94,-,0.46,19.31,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.58E-05,4.00E+01,7.53E-03,3,-,67.08,ND,,,,,
2019/7/21 17:00,-1451,-1707,0.04,DS,26.9,25.5,26.7,25.3,0.43,25.1,26.7,21.5,27.3,26.5,26.9,26.1,26.7,25.6,26.4,26.6,26.3,26.4,27,26.8,24.9,175.5,16.1,16.5,29.9,2.73,500,-,16.94,-,0.46,18.15,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.55E-05,4.00E+01,1.00E-02,3,-,67.05,ND,,,,,
2019/7/21 23:00,-1447,-1703,0.04,DS,26.9,25.5,26.8,25.3,0.44,25.1,26.7,21.5,27.3,26.5,26.9,26.1,26.7,25.6,26.4,26.6,26.4,26.4,27,26.8,24.9,175.5,16.1,16.5,29.8,2.7,500,-,16.94,-,0.46,18.89,0.07,0.06,0.72,0.46,0.01,0.01,0.0074,1.55E-05,4.00E+01,1.25E-02,3,-,67.03,ND,,,,,
2019/7/22 5:00,-1430,-1704,0.04,DS,26.9,25.5,26.8,25.3,0.42,25.1,26.7,21.5,27.2,26.6,26.9,26.1,26.7,25.6,26.4,26.6,26.4,26.4,27,26.9,25,175.4,16.1,16.5,29.6,2.64,500,-,16.94,-,0.46,18.51,0.06,0.06,0.72,0.45,0.01,0.01,0.0061,1.58E-05,4.00E+01,7.53E-03,3,-,67.07,ND,,,,,
2019/7/22 11:00,-1416,-1700,0.04,DS,26.9,25.5,26.8,25.4,0.4,25.1,26.7,21.5,27.3,26.6,27,26.2,26.8,25.6,26.4,26.7,26.4,26.5,27,26.9,24.9,175.4,16.2,16.6,29.6,2.56,500,-,16.94,-,0.46,17.98,0.06,0.06,0.72,0.45,0.01,0.01,0.0074,1.58E-05,4.00E+01,7.53E-03,3,-,67.08,ND,,,,,
2019/7/22 17:00,-1392,-1696,0.04,DS,27,25.5,26.8,25.4,0.36,25.1,26.8,21.5,27.3,26.6,27,26.2,26.8,25.6,26.4,26.7,26.3,26.4,27,26.9,25,175.1,16.2,16.6,29.2,2.53,500,-,16.94,-,0.46,18.86,0.06,0.06,0.72,0.45,0.01,0.01,0.0084,1.57E-05,4.00E+01,1.25E-02,3,-,67.04,ND,,,,,
2019/7/22 23:00,-1381,-1693,0.04,DS,27,25.5,26.8,25.4,0.35,25.2,26.8,21.6,27.3,26.6,27,26.2,26.8,25.7,26.5,26.7,26.4,26.5,27.1,26.9,25,175.1,16.2,16.6,29.3,2.53,500,-,16.94,-,0.46,18.09,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.57E-05,4.00E+01,2.01E-02,3,-,67.04,ND,,,,,
2019/7/23 5:00,-1363,-1690,0.04,DS,27,25.5,26.8,25.4,0.35,25.2,26.8,21.6,27.4,26.7,27,26.2,26.8,25.7,26.6,26.8,26.4,26.5,27.1,27,25,174.9,16.2,16.6,29.5,2.3,500,-,16.94,-,0.46,18.3,0.06,0.06,0.72,0.45,0.01,0.01,0.0084,1.56E-05,4.00E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/23 11:00,-1352,-1689,0.04,DS,27,25.6,26.9,25.5,0.35,25.2,26.8,21.7,27.4,26.7,27,26.2,26.8,25.7,26.5,26.7,26.4,26.5,27.1,26.9,25,174.9,16.2,16.7,29.5,4.21,500,-,16.94,-,0.46,17.84,0.06,0.06,0.72,0.45,0.01,0.01,0.0069,1.56E-05,4.00E+01,2.26E-02,3,-,67.05,ND,,,,,
2019/7/23 17:00,-1341,-1690,0.04,DS,27,25.6,26.9,25.5,0.33,25.2,26.8,21.7,27.4,26.7,27.1,26.3,26.9,25.7,26.6,26.7,26.4,26.5,27.1,27,25.1,174.8,16.2,16.7,29.6,4.21,500,-,16.94,-,0.46,18.78,0.06,0.05,0.72,0.45,0.01,0.01,0.0076,1.58E-05,4.00E+01,7.53E-03,3,-,67.05,ND,,,,,
2019/7/23 23:00,-1347,-1692,0.04,DS,27.1,25.6,26.9,25.5,0.33,25.2,26.9,21.7,27.4,26.7,27.1,26.3,26.9,25.7,26.6,26.8,26.5,26.6,27.1,27,25.1,174.8,16.2,16.7,29.6,4.21,500,-,16.94,-,0.46,18.59,0.06,0.06,0.72,0.45,0.01,0.01,0.0075,1.58E-05,4.00E+01,5.02E-03,3,-,67.05,ND,,,,,
2019/7/24 5:00,-1344,-1696,0.04,DS,27.1,25.6,26.9,25.5,0.34,25.3,26.9,21.7,27.4,26.7,27.1,26.3,26.9,25.7,26.6,26.8,26.5,26.6,27.1,27,25.1,174.8,16.3,16.7,29.5,4.24,500,-,16.94,-,0.46,18.47,0.06,0.06,0.72,0.45,0.01,0.01,0.0068,1.58E-05,4.00E+01,1.00E-02,3,-,67.1,ND,,,,,
2019/7/24 11:00,-1352,-1692,0.04,DS,27.1,25.6,26.9,25.6,0.34,25.3,26.9,21.7,27.5,26.7,27.1,26.3,26.9,25.8,26.6,26.8,26.5,26.6,27.2,27,25.2,174.9,16.3,16.7,29.5,4.47,500,-,16.94,-,0.46,19.05,0.06,0.06,0.72,0.45,0.01,0.01,0.0087,1.58E-05,4.00E+01,5.02E-03,3,-,67.07,ND,,,,,
2019/7/24 17:00,-1349,-1690,0.04,DS,27.1,25.7,27,25.6,0.33,25.3,26.9,21.8,27.5,26.7,27.1,26.3,26.9,25.8,26.6,26.8,26.6,26.6,27.2,27,25.1,174.8,16.3,16.7,29.8,4.47,500,-,16.94,-,0.46,18.97,0.06,0.06,0.72,0.45,0.01,0.01,0.0073,1.57E-05,4.00E+01,1.25E-02,3,-,67.02,ND,,,,,
2019/7/24 23:00,-1365,-1700,0.04,DS,27.1,25.7,27,25.6,0.33,25.3,26.9,21.8,27.5,26.8,27.1,26.3,26.9,25.8,26.6,26.8,26.5,26.6,27.2,27.1,25.1,174.9,16.3,16.7,30.2,4.34,500,-,16.94,-,0.46,18.4,0.06,0.06,0.72,0.45,0.01,0.01,0.0081,1.57E-05,4.00E+01,1.25E-02,3,-,67.01,ND,,,,,
2019/7/25 5:00,-1365,-1699,0.04,DS,27.2,25.7,27,25.6,0.34,25.3,27,21.8,27.5,26.8,27.2,26.4,27,25.9,26.6,26.9,26.6,26.7,27.2,27.1,25.1,174.9,16.4,16.8,29.9,4.37,500,-,16.94,-,0.46,18.42,0.06,0.06,0.72,0.45,0.01,0.01,0.0084,1.60E-05,4.00E+01,2.01E-02,3,-,67.03,ND,,,,,
2019/7/25 11:00,-1370,-1694,0.04,DS,27.2,25.8,27,25.6,0.35,25.3,27,21.9,27.6,26.8,27.2,26.4,27,25.9,26.7,26.9,26.6,26.7,27.2,27.1,25.3,175,16.4,16.8,30,4.31,500,-,16.94,-,0.46,19.29,0.06,0.06,0.72,0.45,0.01,0.01,0.0074,1.60E-05,4.00E+01,5.02E-03,3,-,66.97,ND,,,,,
2019/7/25 17:00,-1365,-1690,0.05,DS,27.2,25.7,27,25.7,0.34,25.4,27,21.9,27.5,26.8,27.2,26.4,27,25.9,26.7,26.9,26.6,26.7,27.3,27.2,25.3,175,16.4,16.8,30.3,4.3,500,-,16.94,-,0.46,18.5,0.06,0.06,0.72,0.45,0.01,0.01,0.0075,1.60E-05,4.00E+01,5.02E-03,3,-,67,ND,,,,,
2019/7/25 23:00,-1371,-1696,0.04,DS,27.2,25.7,27,25.7,0.35,25.4,27,21.9,27.6,26.8,27.2,26.4,27,25.9,26.7,26.9,26.6,26.7,27.3,27.1,25.3,175.1,16.4,16.8,30.6,4.47,500,-,16.94,-,0.46,18.95,0.06,0.06,0.72,0.45,0.01,0.01,0.0076,1.59E-05,4.00E+01,1.25E-02,3,-,67.02,ND,,,,,
2019/7/26 5:00,-1373,-1698,0.04,DS,27.2,25.8,27.1,25.7,0.35,25.4,27,21.9,27.6,26.9,27.3,26.4,27,25.9,26.7,26.9,26.7,26.7,27.3,27.2,25.3,175,16.4,16.8,30.5,4.6,500,-,16.94,-,0.46,17.84,0.06,0.06,0.72,0.45,0.01,0.01,0.0092,1.59E-05,4.00E+01,1.75E-02,3,-,67.03,ND,,,,,
2019/7/26 11:00,-1365,-1689,0.05,DS,27.2,25.8,27.1,25.7,0.34,25.4,27.1,22,27.6,26.9,27.3,26.4,27,25.9,26.7,26.9,26.6,26.7,27.3,27.2,25.3,175.1,16.4,16.8,30.6,4.63,500,-,16.94,-,0.46,19.45,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.58E-05,4.00E+01,1.50E-02,3,-,67,ND,,,,,
2019/7/26 17:00,-1347,-1691,0.05,DS,27.3,25.8,27.1,25.8,0.39,25.5,27.1,22,27.6,26.9,27.3,26.5,27.1,26,26.8,27,26.7,26.8,27.3,27.1,25.3,175,16.5,16.8,31,4.69,500,-,16.94,-,0.46,18.64,0.06,0.06,0.72,0.45,0.01,0.01,0.008,1.58E-05,4.00E+01,7.53E-03,3,-,66.98,ND,,,,,
2019/7/26 23:00,-1363,-1692,0.05,DS,27.3,25.9,27.2,25.8,0.39,25.5,27.1,22,27.6,26.9,27.3,26.5,27.1,26,26.8,27,26.7,26.8,27.4,27.2,25.4,175.1,16.5,16.9,31.2,4.77,500,-,16.94,-,0.46,18.15,0.06,0.06,0.72,0.45,0.01,0.01,0.0072,1.58E-05,4.00E+01,1.00E-02,3,-,66.96,ND,,,,,
2019/7/27 5:00,-1360,-1696,0.04,DS,27.3,25.9,27.2,25.8,0.38,25.5,27.1,22.1,27.7,27,27.4,26.6,27.1,26,26.8,27,26.7,26.8,27.4,27.3,25.4,175,16.5,16.9,31.3,4.77,500,-,16.94,-,0.46,18.46,0.06,0.06,0.72,0.45,0.01,0.01,0.0071,1.58E-05,4.00E+01,7.53E-03,3,-,66.99,ND,,,,,
2019/7/27 11:00,-1356,-1692,0.05,DS,27.3,25.9,27.2,25.8,0.38,25.6,27.2,22.1,27.7,27,27.3,26.5,27.1,26,26.8,27,26.8,26.9,27.4,27.3,25.4,175,16.5,16.9,31.4,4.8,500,-,16.94,-,0.46,17.95,0.06,0.06,0.72,0.45,0.01,0.01,0.0072,1.59E-05,4.00E+01,1.75E-02,3,-,66.99,ND,,,,,
2019/7/27 17:00,-1332,-1690,0.05,DS,27.4,25.9,27.2,25.9,0.38,25.6,27.2,22.2,27.7,27,27.4,26.6,27.2,26.1,26.8,27,26.7,26.9,27.5,27.3,25.5,174.8,16.5,16.9,31,4.8,500,-,16.94,-,0.46,18.44,0.06,0.06,0.72,0.45,0.01,0.01,0.0081,1.59E-05,4.00E+01,5.02E-03,3,-,66.97,ND,,,,,
2019/7/27 23:00,-1339,-1693,0.04,DS,27.4,26,27.2,25.9,0.38,25.6,27.2,22.2,27.7,27,27.4,26.6,27.2,26.1,26.9,27.1,26.8,26.9,27.5,27.3,25.4,174.8,16.5,17,31.2,4.8,500,-,16.94,-,0.46,19.2,0.06,0.06,0.72,0.45,0.01,0.01,0.0089,1.58E-05,4.00E+01,1.50E-02,3,-,66.99,ND,,,,,
2019/7/28 5:00,-1354,-1696,0.05,DS,27.4,26,27.3,25.9,0.38,25.6,27.2,22.2,27.7,27,27.4,26.6,27.2,26.1,26.9,27.1,26.8,26.9,27.5,27.3,25.5,174.8,16.6,17,31.2,4.8,500,-,16.94,-,0.46,18.15,0.06,0.06,0.72,0.45,0.01,0.01,0.0091,1.58E-05,4.00E+01,7.53E-03,3,-,67,ND,,,,,
2019/7/28 11:00,-1362,-1696,0.05,DS,27.4,26,27.3,25.9,0.39,25.7,27.2,22.2,27.8,27,27.4,26.6,27.2,26.1,26.9,27.1,26.9,26.9,27.5,27.3,25.5,174.9,16.6,17,31.5,4.77,500,-,16.94,-,0.46,18.42,0.06,0.06,0.72,0.45,0.01,0.01,0.0083,1.58E-05,4.00E+01,1.25E-02,3,-,66.99,ND,,,,,
2019/7/28 17:00,-1355,-1690,0.05,DS,27.5,26.1,27.3,26,0.38,25.7,27.3,22.3,27.8,27.1,27.5,26.6,27.3,26.2,26.9,27.2,26.8,27,27.6,27.4,25.6,175,16.6,17,31.2,4.8,500,-,16.94,-,0.46,18.24,0.06,0.06,0.72,0.45,0.01,0.01,0.008,1.58E-05,4.00E+01,2.01E-02,3,-,66.94,ND,,,,,
2019/7/28 23:00,-1372,-1696,0.05,DS,27.5,26.1,27.3,26,0.38,25.7,27.3,22.3,27.9,27.1,27.5,26.7,27.3,26.2,27,27.2,26.9,27,27.6,27.4,25.6,175.1,16.6,17.1,31.7,4.8,500,-,16.94,-,0.46,17.92,0.06,0.06,0.72,0.45,0.01,0.01,0.0086,1.57E-05,4.00E+01,1.50E-02,3,-,66.91,ND,,,,,
2019/7/29 5:00,-1371,-1696,0.05,DS,27.5,26.1,27.4,26,0.38,25.7,27.3,22.3,27.9,27.1,27.5,26.7,27.3,26.2,27,27.2,26.9,27,27.6,27.4,25.5,175.1,16.6,17.1,31.8,4.8,500,-,16.94,-,0.46,18.29,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.57E-05,4.00E+01,2.01E-02,3,-,66.98,ND,,,,,
2019/7/29 11:00,-1365,-1686,0.05,DS,27.5,26.1,27.4,26.1,0.38,25.8,27.3,22.4,27.9,27.2,27.6,26.7,27.3,26.3,27,27.3,26.9,27,27.6,27.5,25.6,175.1,16.7,17.1,-,-,500,-,16.94,-,0.46,18.23,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.58E-05,4.00E+01,7.53E-03,3,-,66.94,ND,,,,,
2019/7/29 17:00,-1353,-1687,0.05,DS,27.6,26.2,27.4,26.1,0.38,25.8,27.4,22.4,27.9,27.2,27.6,26.8,27.3,26.3,27,27.3,26.9,27,27.6,27.5,25.6,175.1,16.7,17.1,-,-,500,-,16.94,-,0.46,18.47,0.06,0.06,0.72,0.45,0.01,0.01,0.008,1.58E-05,4.00E+01,7.53E-03,3,-,66.93,ND,,,,,
2019/7/29 23:00,-1352,-1689,0.05,DS,27.6,26.2,27.4,26.1,0.38,25.8,27.4,22.5,27.9,27.2,27.6,26.8,27.4,26.3,27.1,27.3,27,27.1,27.7,27.5,25.7,175.1,16.7,17.1,-,-,500,-,16.94,-,0.46,18.44,0.06,0.06,0.72,0.45,0.01,0.01,0.0083,1.58E-05,4.00E+01,7.53E-03,3,-,66.94,ND,,,,,
2019/7/30 5:00,-1343,-1692,0.05,DS,27.6,26.2,27.5,26.1,0.38,25.8,27.4,22.5,28,27.2,27.6,26.8,27.4,26.3,27.1,27.3,27,27.1,27.7,27.5,25.7,175,16.7,17.1,-,-,500,-,16.94,-,0.46,18.33,0.06,0.06,0.72,0.45,0.01,0.01,0.0075,1.58E-05,4.00E+01,1.00E-02,3,-,66.96,ND,,,,,
2019/7/30 11:00,-1334,-1688,0.05,DS,27.6,26.2,27.5,26.2,0.4,25.9,27.4,22.6,28,27.3,27.6,26.8,27.4,26.4,27.1,27.3,27,27.1,27.7,27.5,25.7,175,16.7,17.1,-,-,500,-,16.94,-,0.46,18.98,0.06,0.06,0.72,0.45,0.01,0.01,0.0091,1.57E-05,4.00E+01,7.53E-03,3,-,66.94,ND,,,,,
2019/7/30 17:00,-1326,-1690,0.05,DS,27.6,26.3,27.5,26.2,0.38,25.9,27.5,22.6,28.1,27.3,27.7,26.9,27.5,26.4,27.1,27.4,27.1,27.1,27.8,27.6,25.8,174.8,16.7,17.2,-,-,500,-,16.94,-,0.46,18.11,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.57E-05,4.00E+01,1.25E-02,3,-,66.93,ND,,,,,
2019/7/30 23:00,-1337,-1691,0.05,DS,27.6,26.3,27.6,26.2,0.38,25.9,27.5,22.6,28,27.3,27.7,26.9,27.5,26.4,27.2,27.4,27.1,27.2,27.8,27.6,25.8,174.8,16.8,17.2,-,-,500,-,16.94,-,0.46,18.88,0.06,0.06,0.72,0.45,0.01,0.01,0.0079,1.59E-05,4.00E+01,7.53E-03,3,-,66.97,ND,,,,,
2019/7/31 5:00,-1328,-1687,0.05,DS,27.7,26.3,27.6,26.3,0.37,26,27.5,22.6,28.1,27.3,27.7,26.9,27.5,26.4,27.2,27.4,27.1,27.2,27.8,27.6,25.8,174.8,16.8,17.2,-,-,500,-,16.94,-,0.46,18.6,0.06,0.06,0.72,0.45,0.01,0.01,0.0096,1.59E-05,4.00E+01,7.53E-03,3,-,66.94,ND,,,,,
2019/7/31 11:00,-1332,-1688,0.05,DS,27.7,26.4,27.6,26.3,0.38,26,27.5,22.7,28.1,27.4,27.7,27,27.5,26.4,27.2,27.5,27.1,27.2,27.8,27.6,25.8,174.9,16.8,17.2,-,-,500,-,16.94,-,0.46,18.94,0.06,0.06,0.72,0.45,0.01,0.01,0.008,1.58E-05,4.00E+01,1.25E-02,3,-,66.91,ND,,,,,
2019/7/31 17:00,-1328,-1685,0.05,DS,27.8,26.4,27.6,26.3,0.37,26.1,27.6,22.7,28.2,27.4,27.8,27,27.6,26.5,27.3,27.5,27.2,27.3,27.9,27.6,25.9,174.9,16.8,17.2,-,-,500,-,16.94,-,0.46,17.62,0.06,0.06,0.72,0.45,0.01,0.01,0.0078,1.58E-05,4.10E+01,1.00E-02,3,-,66.9,ND,,,,,
2019/7/31 23:00,-1330,-1688,0.05,DS,27.8,26.4,27.6,26.4,0.37,26.1,27.6,22.7,28.2,27.4,27.8,27,27.6,26.5,27.2,27.5,27.2,27.3,27.9,27.7,26,174.9,16.8,17.2,-,-,500,-,16.94,-,0.46,18.38,0.06,0.06,0.72,0.45,0.01,0.01,0.0074,1.59E-05,4.10E+01,7.53E-03,3,-,66.92,ND,,,,,
2019/8/1 5:00,-1330,-1691,0.05,DS,27.8,26.4,27.7,26.4,0.37,26.1,27.6,22.8,28.2,27.4,27.8,27,27.6,26.5,27.3,27.5,27.2,27.3,27.9,27.7,26,174.9,16.8,17.3,-,-,500,-,16.94,-,0.46,17.76,0.07,0.06,0.72,0.45,0.01,0.01,0.007,1.59E-05,4.10E+01,2.01E-02,3,-,66.92,ND,,,,,
2019/8/1 11:00,-1330,-1687,0.05,DS,27.8,26.4,27.7,26.4,0.37,26.2,27.7,22.8,28.2,27.5,27.8,27.1,27.6,26.6,27.3,27.6,27.3,27.4,28,27.7,25.9,174.9,16.8,17.3,-,-,500,-,16.94,-,0.46,18.46,0.06,0.06,0.72,0.45,0.01,0.01,0.0079,1.60E-05,4.10E+01,7.53E-03,3,-,66.92,ND,,,,,
2019/8/1 17:00,-1311,-1686,0.05,DS,27.9,26.5,27.7,26.5,0.35,26.2,27.7,22.9,28.3,27.5,27.9,27.1,27.6,26.6,27.4,27.6,27.3,27.4,28,27.8,26,174.8,16.9,17.3,-,-,500,-,16.94,-,0.46,19.06,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.60E-05,4.10E+01,1.25E-02,3,-,66.91,ND,,,,,
2019/8/1 23:00,-1317,-1688,0.06,DS,27.9,26.5,27.7,26.5,0.37,26.2,27.7,22.9,28.3,27.5,27.9,27.1,27.7,26.6,27.4,27.6,27.3,27.4,28,27.8,26,174.8,16.9,17.3,-,-,500,-,16.94,-,0.46,18.09,0.06,0.06,0.72,0.45,0.01,0.01,0.0069,1.59E-05,4.10E+01,1.25E-02,3,-,66.9,ND,,,,,
2019/8/2 5:00,-1323,-1692,0.05,DS,27.9,26.6,27.8,26.5,0.38,26.2,27.7,22.9,28.3,27.6,27.9,27.1,27.7,26.7,27.4,27.6,27.3,27.4,28.1,27.8,26,174.9,16.9,17.3,-,-,500,-,16.94,-,0.46,18.24,0.06,0.06,0.72,0.45,0.01,0.01,0.0067,1.59E-05,4.10E+01,1.50E-02,3,-,66.9,ND,,,,,
2019/8/2 11:00,-1321,-1686,0.06,DS,28,26.6,27.8,26.6,0.37,26.3,27.8,23,28.4,27.6,28,27.2,27.7,26.7,27.4,27.6,27.4,27.5,28.1,27.8,26.1,174.9,16.9,17.3,-,-,500,-,16.94,-,0.46,18.12,0.06,0.06,0.72,0.45,0.01,0.01,0.0086,1.60E-05,4.10E+01,1.75E-02,3,-,66.91,ND,,,,,
2019/8/2 17:00,-1581,-1685,0.05,DS,28,26.6,27.9,26.6,0.36,26.3,27.8,23,28.4,27.6,28,27.2,27.7,26.7,27.5,27.7,27.4,27.5,28.1,27.9,26.1,174.8,17,17.3,-,-,500,-,16.94,-,0.46,18.48,0.06,0.06,0.72,0.45,0.01,0.01,0.0069,1.60E-05,4.10E+01,7.53E-03,3,-,66.91,ND,,,,,
2019/8/2 23:00,-1584,-1692,0.05,DS,28,26.7,27.9,26.6,0.36,26.4,27.8,23,28.4,27.6,28,27.2,27.8,26.8,27.5,27.7,27.5,27.5,28.2,27.9,26.2,174.9,17,17.4,-,-,500,-,16.94,-,0.46,18.62,0.06,0.06,0.72,0.45,0.01,0.01,0.0067,1.60E-05,4.10E+01,5.02E-03,3,-,66.92,ND,,,,,
2019/8/3 5:00,-1580,-1686,0.05,DS,28,26.7,27.9,26.7,0.36,26.4,27.8,23.1,28.5,27.7,28,27.3,27.8,26.8,27.5,27.7,27.5,27.6,28.2,27.9,26.2,175,17,17.4,-,-,500,-,16.94,-,0.46,18.13,0.06,0.06,0.72,0.45,0.01,0.01,0.0069,1.60E-05,4.10E+01,1.00E-02,3,-,66.92,ND,,,,,
2019/8/3 11:00,-1580,-1688,0.06,DS,28.1,26.7,27.9,26.7,0.38,26.4,27.9,23.1,28.5,27.7,28.1,27.3,27.8,26.8,27.5,27.8,27.5,27.6,28.2,27.9,26.2,175,17,17.4,-,-,500,-,16.94,-,0.46,18.3,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.60E-05,4.10E+01,7.53E-03,3,-,66.9,ND,,,,,
2019/8/3 17:00,-1574,-1685,0.05,DS,28.1,26.8,28,26.7,0.36,26.4,27.9,23.1,28.5,27.7,28.1,27.3,27.9,26.8,27.6,27.8,27.5,27.6,28.3,28,26.3,174.9,17,17.4,-,-,500,-,16.94,-,0.46,18.09,0.06,0.06,0.72,0.45,0.01,0.01,0.0071,1.60E-05,4.10E+01,1.00E-02,3,-,66.89,ND,,,,,
2019/8/3 23:00,-1586,-1690,0.05,DS,28.1,26.8,28,26.7,0.37,26.5,27.9,23.1,28.5,27.8,28.1,27.4,27.9,26.9,27.6,27.8,27.6,27.6,28.3,28,26.3,175,17.1,17.5,-,-,500,-,16.94,-,0.46,18.6,0.06,0.06,0.72,0.45,0.01,0.01,0.0075,1.60E-05,4.10E+01,1.00E-02,3,-,66.92,ND,,,,,
2019/8/4 5:00,-1585,-1690,0.05,DS,28.2,26.8,28,26.8,0.37,26.5,27.9,23.2,28.5,27.8,28.2,27.4,27.9,26.9,27.6,27.8,27.6,27.6,28.3,28,26.3,175,17.1,17.5,-,-,500,-,16.94,-,0.46,17.66,0.06,0.06,0.72,0.45,0.01,0.01,0.0083,1.60E-05,4.10E+01,1.50E-02,3,-,66.92,ND,,,,,
2019/8/4 11:00,-1588,-1693,0.06,DS,28.2,26.8,28.1,26.8,0.38,26.5,28,23.2,28.6,27.8,28.2,27.4,27.9,26.9,27.6,27.9,27.6,27.7,28.3,28.1,26.3,175.2,17.1,17.5,-,-,500,-,16.94,-,0.46,18.34,0.06,0.06,0.72,0.45,0.01,0.01,0.0087,1.60E-05,4.10E+01,7.53E-03,3,-,66.93,ND,,,,,
2019/8/4 17:00,-1579,-1685,0.06,DS,28.2,26.9,28.1,26.8,0.38,26.6,28,23.3,28.6,27.8,28.2,27.4,28,26.9,27.7,27.9,27.6,27.7,28.3,28.1,26.3,175.1,17.1,17.5,-,-,500,-,16.94,-,0.46,17.68,0.06,0.06,0.72,0.45,0.01,0.01,0.008,1.60E-05,4.10E+01,2.26E-02,3,-,66.9,ND,,,,,
2019/8/4 23:00,-1630,-1691,0.06,DS,28.2,26.9,28.1,26.9,0.38,26.6,28,23.3,28.7,27.8,28.3,27.5,28,27,27.7,27.9,27.6,27.7,28.4,28.2,26.4,175.1,17.1,17.6,-,-,500,-,16.94,-,0.46,18.65,0.06,0.06,0.72,0.45,0.01,0.01,0.0084,1.60E-05,4.10E+01,5.02E-03,3,-,66.93,ND,,,,,
2019/8/5 5:00,-1617,-1688,0.06,DS,28.2,26.9,28.1,26.9,0.37,26.6,28.1,23.3,28.7,27.9,28.3,27.5,28.1,27,27.7,28,27.7,27.8,28.4,28.2,26.4,175.1,17.2,17.6,-,-,500,-,16.94,-,0.46,19.02,0.06,0.05,0.72,0.45,0.01,0.01,0.0073,1.60E-05,4.10E+01,2.51E-03,3,-,66.89,ND,,,,,
2019/8/5 11:00,-1611,-1683,0.06,DS,28.3,27,28.2,27,0.37,26.6,28.1,23.3,28.7,27.9,28.3,27.5,28.1,27,27.8,28,27.7,27.8,28.4,28.2,26.4,175.1,17.2,17.6,-,-,500,-,16.94,-,0.46,18.13,0.06,0.06,0.72,0.45,0.01,0.01,0.007,1.60E-05,4.10E+01,5.02E-03,3,-,67.26,ND,,,,,
2019/8/5 17:00,-1585,-1685,0.06,DS,28.3,27,28.2,27,0.35,26.7,28.1,23.3,28.7,28,28.4,27.6,28.1,27.1,27.8,28,27.7,27.8,28.5,28.2,26.5,174.9,17.2,17.6,-,-,500,-,16.94,-,0.46,18.64,0.06,0.06,0.72,0.45,0.01,0.01,0.0063,1.60E-05,4.10E+01,1.25E-02,3,-,66.9,ND,,,,,
2019/8/5 23:00,-1591,-1686,0.06,DS,28.3,27,28.3,27,0.36,26.7,28.2,23.4,28.7,28,28.4,27.6,28.1,27.1,27.8,28,27.7,27.8,28.5,28.3,26.5,175,17.2,17.6,-,-,500,-,16.94,-,0.46,18.22,0.06,0.06,0.72,0.45,0.01,0.01,0.0061,1.59E-05,4.10E+01,2.26E-02,3,-,66.89,ND,,,,,
2019/8/6 5:00,-1587,-1690,0.06,DS,28.4,27.1,28.3,27.1,0.36,26.7,28.2,23.4,28.8,28,28.5,27.6,28.2,27.1,27.8,28.1,27.8,27.9,28.5,28.3,26.5,175,17.2,17.6,-,-,500,-,16.94,-,0.46,18.7,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.59E-05,4.10E+01,5.02E-03,3,-,66.89,ND,,,,,
2019/8/6 11:00,-1587,-1687,0.06,DS,28.4,27.1,28.3,27.1,0.37,26.7,28.2,23.5,28.8,28,28.5,27.6,28.2,27.2,27.9,28.1,27.8,27.9,28.5,28.3,26.6,175.1,17.2,17.6,-,-,500,-,16.94,-,0.46,17.43,0.06,0.06,0.72,0.45,0.01,0.01,0.0072,1.58E-05,4.10E+01,2.51E-03,3,-,66.9,ND,,,,,
2019/8/6 17:00,-1566,-1685,0.06,DS,28.4,27.1,28.3,27.1,0.34,26.8,28.2,23.5,28.9,28.1,28.5,27.6,28.2,27.2,27.9,28.1,27.8,27.9,28.6,28.3,26.6,174.9,17.3,17.7,-,-,500,-,16.94,-,0.46,18.55,0.06,0.06,0.72,0.45,0.01,0.01,0.0072,1.58E-05,4.10E+01,7.53E-03,3,-,66.9,ND,,,,,
2019/8/6 23:00,-1566,-1686,0.05,DS,28.4,27.2,28.4,27.2,0.33,26.8,28.3,23.5,28.9,28.1,28.5,27.7,28.3,27.2,27.9,28.2,27.9,28,28.6,28.3,26.6,174.9,17.3,17.7,-,-,500,-,16.94,-,0.46,17.98,0.06,0.06,0.72,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.00E-02,3,-,66.89,ND,,,,,
2019/8/7 5:00,-1574,-1694,0.06,DS,28.5,27.2,28.4,27.2,0.35,26.8,28.3,23.5,28.9,28.1,28.6,27.7,28.3,27.3,28,28.2,27.8,28,28.7,28.3,26.6,175,17.3,17.7,-,-,500,-,16.94,-,0.46,18.27,0.06,0.05,0.72,0.45,0.01,0.01,0.0079,1.59E-05,4.10E+01,1.25E-02,3,-,66.9,ND,,,,,
2019/8/7 11:00,-1564,-1684,0.06,DS,28.5,27.2,28.4,27.2,0.35,26.9,28.3,23.6,28.9,28.2,28.6,27.7,28.3,27.3,28,28.2,27.9,28,28.7,28.4,26.7,175,17.3,17.7,-,-,500,-,16.94,-,0.46,18.35,0.06,0.05,0.72,0.45,0.01,0.01,0.01,1.60E-05,4.10E+01,2.76E-02,3,-,66.91,ND,,,,,
2019/8/7 17:00,-1548,-1683,0.06,DS,28.5,27.2,28.4,27.2,0.35,26.9,28.4,23.7,29,28.2,28.6,27.8,28.4,27.4,28.1,28.3,28,28,28.7,28.4,26.7,174.8,17.3,17.7,-,-,500,-,16.94,-,0.46,18.42,0.06,0.05,0.72,0.45,0.01,0.01,0.008,1.60E-05,4.10E+01,1.50E-02,3,-,66.88,ND,,,,,
2019/8/7 23:00,-1551,-1684,0.06,DS,28.5,27.3,28.5,27.3,0.36,27,28.4,23.7,29,28.2,28.6,27.8,28.4,27.4,28.1,28.3,28,28.1,28.7,28.4,26.6,174.9,17.3,17.7,-,-,500,-,16.94,-,0.46,17.83,0.06,0.06,0.72,0.45,0.01,0.01,0.0075,1.60E-05,4.10E+01,1.00E-02,3,-,66.91,ND,,,,,
2019/8/8 5:00,-1546,-1684,0.06,DS,28.6,27.3,28.5,27.3,0.36,27,28.4,23.7,29,28.2,28.7,27.8,28.4,27.4,28.1,28.3,28,28.1,28.8,28.5,26.8,174.9,17.4,17.8,-,-,500,-,16.94,-,0.46,17.63,0.06,0.05,0.72,0.45,0.01,0.01,0.0066,1.60E-05,4.10E+01,1.00E-02,3,-,66.92,ND,,,,,
2019/8/8 11:00,-1546,-1682,0.06,DS,28.6,27.3,28.5,27.4,0.35,27,28.4,23.7,29.1,28.3,28.7,27.9,28.4,27.4,28.1,28.4,28.1,28.1,28.8,28.5,26.8,174.9,17.4,17.8,-,-,500,-,16.94,-,0.46,17.64,0.06,0.06,0.72,0.45,0.01,0.01,0.0071,1.60E-05,4.10E+01,2.51E-03,3,-,66.91,ND,,,,,
2019/8/8 17:00,-1525,-1677,0.06,DS,28.6,27.3,28.6,27.3,0.32,27,28.5,23.7,29.1,28.3,28.7,27.9,28.5,27.5,28.2,28.4,28.1,28.2,28.8,28.5,26.8,174.7,17.4,17.8,-,-,500,-,16.94,-,0.46,18.66,0.06,0.05,0.72,0.45,0.01,0.01,0.0069,1.60E-05,4.10E+01,2.01E-02,3,-,66.88,ND,,,,,
2019/8/8 23:00,-1529,-1677,0.06,DS,28.7,27.4,28.6,27.4,0.33,27.1,28.5,23.8,29.1,28.3,28.8,27.9,28.5,27.5,28.2,28.4,28.1,28.2,28.9,28.5,26.9,174.8,17.4,17.8,-,-,500,-,16.94,-,0.46,18.71,0.06,0.06,0.72,0.45,0.01,0.01,0.0074,1.60E-05,4.10E+01,1.25E-02,3,-,66.89,ND,,,,,
2019/8/9 5:00,-1512,-1680,0.06,DS,28.7,27.4,28.7,27.5,0.31,27.1,28.5,23.8,29.2,28.4,28.8,28,28.5,27.5,28.2,28.5,28.2,28.2,28.9,28.6,26.9,174.7,17.4,17.9,-,-,500,-,16.94,-,0.46,17.92,0.06,0.06,0.72,0.45,0.01,0.01,0.0084,1.60E-05,4.10E+01,1.75E-02,3,-,66.9,ND,,,,,
2019/8/9 11:00,-1507,-1676,0.06,DS,28.7,27.5,28.7,27.5,0.33,27.1,28.5,23.9,29.2,28.4,28.8,28,28.5,27.5,28.2,28.5,28.3,28.3,28.9,28.6,27,174.6,17.5,17.9,-,-,500,-,16.94,-,0.46,17.55,0.06,0.06,0.72,0.45,0.01,0.01,0.0089,1.59E-05,4.10E+01,7.53E-03,3,-,66.9,ND,,,,,
2019/8/9 17:00,-1499,-1678,0.06,DS,28.7,27.5,28.7,27.5,0.38,27.2,28.6,23.9,29.2,28.4,28.8,28,28.6,27.6,28.3,28.5,28.2,28.3,29,28.7,27,174.6,17.5,17.9,-,-,500,-,16.94,-,0.46,18.22,0.06,0.05,0.72,0.45,0.01,0.01,0.0079,1.59E-05,4.10E+01,1.50E-02,3,-,66.87,ND,,,,,
2019/8/9 23:00,-1517,-1687,0.06,DS,28.8,27.5,28.7,27.5,0.39,27.2,28.6,23.9,29.3,28.4,28.8,28,28.6,27.6,28.3,28.5,28.3,28.3,29,28.7,27,174.6,17.5,17.9,-,-,500,-,16.94,-,0.46,18.36,0.06,0.06,0.72,0.45,0.01,0.01,0.0082,1.60E-05,4.10E+01,1.75E-02,3,-,66.88,ND,,,,,
2019/8/10 5:00,-1521,-1689,0.06,DS,28.8,27.6,28.7,27.6,0.38,27.2,28.7,23.9,29.3,28.5,28.9,28.1,28.6,27.6,28.3,28.5,28.4,28.4,29.1,28.7,27,174.7,17.5,17.9,-,-,500,-,16.94,-,0.46,18.68,0.06,0.06,0.72,0.45,0.01,0.01,0.0072,1.60E-05,4.10E+01,2.01E-02,3,-,66.88,ND,,,,,
2019/8/10 11:00,-1524,-1684,0.06,DS,28.8,27.6,28.8,27.6,0.38,27.3,28.7,24,29.3,28.5,28.9,28.1,28.7,27.6,28.3,28.6,28.4,28.4,29.1,28.7,27.1,174.8,17.5,17.9,-,-,500,-,16.94,-,0.46,18.05,0.06,0.06,0.72,0.45,0.01,0.01,0.0089,1.61E-05,4.10E+01,1.50E-02,3,-,31.53,ND,,,,,
2019/8/10 17:00,-1510,-1679,0.06,DS,28.8,27.6,28.8,27.6,0.38,27.3,28.7,24,29.4,28.5,29,28.2,28.7,27.7,28.4,28.6,28.4,28.4,29.1,28.8,27,174.7,17.6,18,-,-,500,-,16.94,-,0.46,18.89,0.06,0.06,0.72,0.45,0.01,0.01,0.0084,1.61E-05,4.10E+01,1.75E-02,3,-,31.53,ND,,,,,
2019/8/10 23:00,-1516,-1685,0.06,DS,28.9,27.6,28.8,27.6,0.38,27.3,28.7,24,29.4,28.6,29,28.2,28.7,27.7,28.4,28.7,28.4,28.4,29.1,28.7,27.1,174.7,17.6,18,-,-,500,-,16.94,-,0.46,17.72,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.60E-05,4.10E+01,1.00E-02,3,-,31.68,ND,,,,,
