,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/8/11 5:00,-1517,-1686,0.06,DS,28.9,27.7,28.8,27.6,0.38,27.3,28.8,24.1,29.4,28.6,29,28.2,28.7,27.7,28.4,28.7,28.5,28.5,29.2,28.8,27.1,174.7,17.6,18,-,-,500,-,16.94,-,0.46,17.85,0.06,0.06,0.72,0.45,0.01,0.01,0.0073,1.60E-05,4.10E+01,7.53E-03,3,-,31.82,ND,,,,,
2019/8/11 11:00,-1534,-1684,0.06,DS,28.9,27.7,28.9,27.7,0.39,27.4,28.8,24.1,29.4,28.6,29,28.3,28.8,27.8,28.5,28.7,28.5,28.5,29.2,28.8,27.2,174.9,17.6,18,-,-,500,-,16.94,-,0.46,18.2,0.06,0.06,0.72,0.45,0.01,0.01,0.0091,1.61E-05,4.10E+01,5.02E-03,3,-,55.45,ND,,,,,
2019/8/11 17:00,-1518,-1678,0.06,DS,28.9,27.7,28.9,27.7,0.38,27.4,28.8,24.1,29.5,28.7,29.1,28.3,28.8,27.8,28.5,28.7,28.5,28.5,29.3,28.8,27.1,174.8,17.6,18,-,-,500,-,16.94,-,0.46,18.47,0.06,0.05,0.72,0.45,0.01,0.01,0.0073,1.61E-05,4.10E+01,7.53E-03,3,-,66.89,ND,,,,,
2019/8/11 23:00,-1531,-1683,0.06,DS,29,27.8,28.9,27.7,0.38,27.4,28.8,24.1,29.5,28.7,29.1,28.3,28.8,27.8,28.5,28.8,28.5,28.5,29.3,28.9,27.2,174.8,17.6,18.1,-,-,500,-,16.94,-,0.46,17.82,0.06,0.06,0.72,0.45,0.01,0.01,0.0086,1.61E-05,4.10E+01,5.02E-03,3,-,66.88,ND,,,,,
2019/8/12 5:00,-1507,-1679,0.06,DS,29,27.8,28.9,27.7,0.38,27.4,28.9,24.1,29.5,28.7,29.1,28.3,28.8,27.8,28.5,28.8,28.6,28.5,29.3,29,27.3,174.8,17.7,18.1,-,-,500,-,16.94,-,0.46,17.97,0.06,0.05,0.72,0.45,0.01,0.01,0.0075,1.61E-05,4.10E+01,5.02E-03,3,-,66.9,ND,,,,,
2019/8/12 11:00,-1499,-1677,0.06,DS,29,27.8,29,27.8,0.38,27.4,28.9,24.1,29.6,28.7,29.1,28.4,28.9,27.9,28.5,28.8,28.7,28.6,29.3,28.9,27.2,174.8,17.7,18.1,-,-,500,-,16.94,-,0.46,18.55,0.06,0.05,0.72,0.45,0.01,0.01,0.0068,1.61E-05,4.10E+01,5.02E-03,3,-,66.9,ND,,,,,
2019/8/12 17:00,-1480,-1675,0.06,DS,29,27.8,29,27.8,0.39,27.5,28.9,24.2,29.5,28.7,29.2,28.4,28.9,27.9,28.5,28.8,28.6,28.6,29.3,28.9,27.2,174.6,17.7,18.1,-,-,500,-,16.94,-,0.46,17.88,0.06,0.06,0.72,0.45,0.01,0.01,0.0066,1.61E-05,4.10E+01,1.50E-02,3,-,66.88,ND,,,,,
2019/8/12 23:00,-1481,-1677,0.06,DS,29,27.8,29,27.8,0.38,27.5,28.9,24.2,29.6,28.7,29.2,28.4,28.9,27.9,28.6,28.9,28.6,28.6,29.4,29,27.2,174.7,17.7,18.1,-,-,500,-,16.94,-,0.46,18.04,0.06,0.05,0.72,0.45,0.01,0.01,0.0083,1.61E-05,4.10E+01,7.53E-03,3,-,66.87,ND,,,,,
2019/8/13 5:00,-1473,-1679,0.06,DS,29.1,27.8,29,27.8,0.38,27.5,28.9,24.2,29.6,28.8,29.2,28.4,28.9,28,28.6,28.9,28.6,28.6,29.4,29,27.4,174.6,17.7,18.1,-,-,500,-,16.94,-,0.46,18.22,0.06,0.05,0.72,0.45,0.01,0.01,0.0071,1.61E-05,4.10E+01,2.01E-02,3,-,66.89,ND,,,,,
2019/8/13 11:00,-1475,-1678,0.06,DS,29.1,27.9,29.1,27.9,0.38,27.5,29,24.3,29.6,28.8,29.2,28.5,29,28,28.6,28.9,28.7,28.7,29.4,28.9,27.4,174.6,17.8,18.2,-,-,500,-,16.94,-,0.46,17.58,0.06,0.05,0.72,0.45,0.01,0.01,0.0083,1.61E-05,4.10E+01,5.02E-03,3,-,66.89,ND,,,,,
2019/8/13 17:00,-1470,-1676,0.06,DS,29.1,27.9,29.1,27.9,0.39,27.6,29,24.3,29.7,28.8,29.3,28.5,29,28,28.7,28.9,28.7,28.7,29.4,29.1,27.4,174.5,17.8,18.2,44,4.56,500,-,16.94,-,0.46,18.37,0.06,0.06,0.72,0.45,0.01,0.01,0.007,1.61E-05,4.10E+01,7.53E-03,3,-,66.88,ND,,,,,
2019/8/13 23:00,-1486,-1683,0.06,DS,29.2,27.9,29.1,27.9,0.38,27.6,29,24.4,29.7,28.8,29.3,28.5,29,28,28.7,28.9,28.7,28.7,29.4,29,27.3,174.7,17.8,18.2,43.4,4.27,500,-,16.94,-,0.46,18.07,0.06,0.06,0.72,0.45,0.01,0.01,0.008,1.61E-05,4.10E+01,1.50E-02,3,-,66.88,ND,,,,,
2019/8/14 5:00,-1477,-1678,0.06,DS,29.2,28,29.1,28,0.38,27.6,29,24.4,29.7,28.9,29.3,28.5,29,28,28.7,29,28.7,28.7,29.5,29.1,27.3,174.7,17.8,18.2,41.7,4.11,500,-,16.94,-,0.46,18,0.06,0.06,0.72,0.45,0.01,0.01,0.0073,1.61E-05,4.10E+01,1.00E-02,3,-,66.89,ND,,,,,
2019/8/14 11:00,-1478,-1676,0.06,DS,29.2,28,29.2,28,0.38,27.7,29.1,24.4,29.7,28.9,29.3,28.5,29,28.1,28.7,29,28.8,28.8,29.5,29,27.4,174.7,17.8,18.2,40.8,3.94,500,-,16.94,-,0.46,17.74,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.61E-05,4.10E+01,1.25E-02,3,-,66.91,ND,,,,,
2019/8/14 17:00,-1462,-1674,0.06,DS,29.2,28,29.2,28,0.39,27.7,29.1,24.5,29.7,28.9,29.4,28.6,29.1,28.1,28.7,29,28.8,28.8,29.5,29.1,27.4,174.6,17.9,18.2,40,3.7,500,-,16.94,-,0.46,17.38,0.06,0.06,0.72,0.45,0.01,0.01,0.0076,1.61E-05,4.10E+01,1.50E-02,3,-,66.89,ND,,,,,
2019/8/14 23:00,-1456,-1672,0.06,DS,29.3,28.1,29.2,28.1,0.38,27.7,29.1,24.5,29.8,29,29.4,28.6,29.1,28.2,28.8,29,28.8,28.8,29.6,29.1,27.4,174.6,17.9,18.3,39.2,3.57,500,-,16.94,-,0.46,18.57,0.06,0.06,0.72,0.45,0.01,0.01,0.0077,1.60E-05,4.10E+01,1.25E-02,3,-,66.88,ND,,,,,
2019/8/15 5:00,-1440,-1673,0.06,DS,29.3,28.1,29.2,28.1,0.38,27.7,29.1,24.5,29.8,29,29.4,28.7,29.1,28.2,28.8,29.1,28.9,28.8,29.6,29.2,27.6,174.4,17.9,18.3,38.6,3.41,500,-,16.94,-,0.46,18.29,0.06,0.06,4.33,0.45,0.01,0.01,0.0084,1.60E-05,4.10E+01,1.00E-02,3,-,66.9,ND,,,,,
2019/8/15 11:00,-1427,-1668,0.06,DS,29.3,28.1,29.3,28.1,0.39,27.8,29.2,24.5,29.9,29,29.4,28.7,29.2,28.2,28.9,29.1,28.8,28.8,29.6,29.2,27.6,174.4,17.9,18.3,38.2,3.31,500,-,16.94,-,0.46,18.69,0.06,0.05,0.72,0.45,0.01,0.01,0.0072,1.62E-05,4.10E+01,2.26E-02,3,-,66.87,ND,,,,,
2019/8/15 17:00,-1403,-1665,0.06,DS,29.3,28.1,29.3,28.1,0.39,27.8,29.2,24.6,29.9,29,29.4,28.7,29.2,28.2,28.9,29.1,28.9,28.9,29.6,29.2,27.6,174.2,17.9,18.3,37.8,3.32,500,-,16.94,-,0.46,17.96,0.06,0.06,0.72,0.45,0.01,0.01,0.0079,1.62E-05,4.10E+01,2.51E-03,3,-,66.84,ND,,,,,
2019/8/15 23:00,-1388,-1664,0.06,DS,29.4,28.2,29.3,28.2,0.39,27.8,29.2,24.6,29.9,29,29.5,28.7,29.2,28.2,28.9,29.1,29,28.9,29.7,29.3,27.6,174.1,17.9,18.4,37.5,3.15,500,-,16.94,-,0.46,17.67,0.06,0.05,0.72,0.45,0.01,0.01,0.0072,1.61E-05,4.10E+01,2.51E-03,3,-,66.88,ND,,,,,
2019/8/16 5:00,-1360,-1666,0.06,DS,29.4,28.2,29.3,28.2,0.39,27.8,29.2,24.6,29.9,29.1,29.5,28.7,29.2,28.3,28.9,29.2,29,28.9,29.7,29.3,27.7,173.9,18,18.4,37.1,3.09,500,-,16.94,-,0.46,18.23,0.06,0.05,0.72,0.45,0.01,0.01,0.0071,1.61E-05,4.10E+01,5.02E-03,3,-,66.89,ND,,,,,
2019/8/16 11:00,-1345,-1664,0.06,DS,29.4,28.2,29.4,28.2,0.39,27.8,29.2,24.7,29.9,29.1,29.5,28.7,29.2,28.3,28.9,29.2,29,28.9,29.7,29.2,27.7,173.8,18,18.4,36.8,3.03,500,-,16.94,-,0.46,18.79,0.06,0.05,0.72,0.45,0.01,0.01,0.0075,1.60E-05,4.10E+01,5.02E-03,3,-,66.89,ND,,,,,
2019/8/16 17:00,-1334,-1662,0.06,DS,29.4,28.2,29.4,28.2,0.39,27.8,29.3,24.7,30,29.1,29.5,28.7,29.3,28.3,28.9,29.2,29,29,29.7,29.3,27.6,173.6,18,18.4,36.5,2.9,500,-,16.94,-,0.46,18.45,0.06,0.05,0.72,0.45,0.01,0.01,0.0079,1.60E-05,4.10E+01,1.25E-02,3,-,66.88,ND,,,,,
2019/8/16 23:00,-1362,-1674,0.06,DS,29.4,28.3,29.4,28.3,0.39,27.9,29.3,24.7,30,29.1,29.6,28.8,29.3,28.3,28.9,29.2,29.1,29,29.7,29.2,27.6,173.8,18,18.4,36.3,2.77,500,-,16.94,-,0.46,18.74,0.06,0.05,0.72,0.45,0.01,0.01,0.0074,1.61E-05,4.20E+01,1.50E-02,3,-,66.89,ND,,,,,
2019/8/17 5:00,-1374,-1679,0.06,DS,29.4,28.3,29.4,28.3,0.39,27.9,29.3,24.7,30,29.1,29.6,28.8,29.3,28.3,29,29.2,29.1,29,29.8,29.3,27.7,173.9,18,18.4,35.9,2.74,500,-,16.94,-,0.46,17.97,0.06,0.06,0.72,0.45,0.01,0.01,0.0074,1.61E-05,4.10E+01,2.51E-03,3,-,66.88,ND,,,,,
2019/8/17 11:00,-1386,-1678,0.06,DS,29.4,28.3,29.4,28.3,0.39,27.9,29.3,24.7,30,29.1,29.6,28.8,29.3,28.3,29,29.3,29,29,29.8,29.3,27.8,174,18.1,18.4,35.8,2.74,500,-,16.94,-,0.46,18.04,0.06,0.05,0.72,0.45,0.01,0.01,0.0083,1.61E-05,4.10E+01,5.02E-03,3,-,66.85,ND,,,,,
2019/8/17 17:00,-1398,-1682,0.06,DS,29.5,28.3,29.5,28.3,0.39,28,29.4,24.7,30.1,29.2,29.6,28.8,29.4,28.4,29,29.3,29.1,29,29.8,29.4,27.7,174,18.1,18.5,35.9,2.74,500,-,16.94,-,0.46,18,0.06,0.06,0.72,0.45,0.01,0.01,0.0069,1.61E-05,4.10E+01,5.02E-03,3,-,66.84,ND,,,,,
2019/8/17 23:00,-1421,-1694,0.06,DS,29.5,28.3,29.5,28.3,0.39,28,29.4,24.8,30.1,29.2,29.6,28.9,29.4,28.4,29,29.3,29.1,29,29.8,29.4,27.7,174.1,18.1,18.5,35.9,2.61,500,-,16.94,-,0.46,18.2,0.06,0.06,0.72,0.45,0.01,0.01,0.0073,1.61E-05,4.10E+01,5.02E-03,3,-,66.85,ND,,,,,
2019/8/18 5:00,-1439,-1698,0.07,DS,29.6,28.4,29.5,28.4,0.39,28,29.4,24.7,30.1,29.2,29.6,28.9,29.4,28.4,29.1,29.3,29.2,29.1,29.8,29.4,27.7,174.3,18.1,18.5,35.8,2.56,500,-,16.94,-,0.46,18.19,0.06,0.06,0.72,0.45,0.01,0.01,0.0072,1.61E-05,4.10E+01,1.50E-02,3,-,66.86,ND,,,,,
2019/8/18 11:00,-1460,-1705,0.06,DS,29.6,28.4,29.5,28.3,0.39,28,29.4,24.8,30.2,29.2,29.7,28.9,29.4,28.5,29.1,29.3,29.2,29.1,29.9,29.4,27.7,174.6,18.1,18.5,35.7,4.56,500,-,16.94,-,0.46,19.03,0.06,0.06,0.72,0.45,0.01,0.01,0.0076,1.61E-05,4.10E+01,1.00E-02,3,-,66.87,ND,,,,,
2019/8/18 17:00,-1457,-1700,0.06,DS,29.6,28.4,29.6,28.5,0.38,28.1,29.4,24.8,30.2,29.3,29.7,29,29.4,28.5,29.1,29.4,29.2,29.1,29.9,29.5,27.8,174.6,18.1,18.6,35.6,4.43,500,-,16.94,-,0.46,18.44,0.06,0.06,0.72,0.45,0.01,0.01,0.0083,1.61E-05,4.10E+01,7.53E-03,3,-,66.83,ND,,,,,
2019/8/18 23:00,-1043,-1717,0.06,DS,29.6,28.4,29.6,28.5,0.39,28.1,29.5,24.9,30.2,29.3,29.7,29,29.4,28.5,29.1,29.4,29.2,29.2,29.9,29.5,27.8,174.7,18.1,18.6,35.3,4.54,500,-,16.94,-,0.46,18.65,0.06,0.06,0.72,0.45,0.01,0.01,0.0075,1.61E-05,4.10E+01,1.50E-02,3,-,66.83,ND,,,,,
2019/8/19 5:00,-1448,-1730,0.06,DS,29.6,28.5,29.6,28.5,0.39,28.1,29.5,24.9,30.2,29.3,29.7,29,29.5,28.5,29.1,29.4,29.3,29.2,30,29.5,27.8,174.8,18.1,18.6,35.2,4.42,500,-,16.94,-,0.46,18.28,0.06,0.06,0.71,0.45,0.01,0.01,0.008,1.61E-05,4.10E+01,1.00E-02,3,-,66.83,ND,,,,,
2019/8/19 11:00,-1473,-1736,0.06,DS,29.6,28.5,29.6,28.5,0.39,28.1,29.5,24.9,30.2,29.3,29.7,29,29.5,28.5,29.1,29.4,29.2,29.2,30,29.4,27.8,175,18.2,18.6,35.1,4.29,500,-,16.94,-,0.46,17.91,0.06,0.06,0.71,0.45,0.01,0.01,0.0063,1.61E-05,4.10E+01,7.53E-03,3,-,66.86,ND,,,,,
2019/8/19 17:00,-1475,-1731,0.06,DS,29.6,28.5,29.6,28.5,0.38,28.1,29.5,24.9,30.3,29.4,29.8,29.1,29.5,28.5,29.2,29.4,29.3,29.2,30,29.5,27.9,175,18.2,18.6,35.1,4.32,500,-,16.94,-,0.46,17.44,0.06,0.06,0.71,0.45,0.01,0.01,0.0071,1.61E-05,4.00E+01,1.25E-02,3,-,66.86,ND,,,,,
2019/8/19 23:00,-1484,-1737,0.06,DS,29.7,28.5,29.7,28.5,0.39,28.2,29.6,24.9,30.3,29.4,29.8,29.1,29.5,28.5,29.2,29.4,29.3,29.2,30,29.6,27.9,175.1,18.2,18.6,34.8,4.22,500,-,16.94,-,0.46,17.98,0.06,0.06,0.71,0.45,0.01,0.01,0.0086,1.61E-05,4.10E+01,2.51E-03,3,-,66.84,ND,,,,,
2019/8/20 5:00,-1470,-1771,0.06,DS,29.7,28.5,29.7,28.5,0.39,28.2,29.6,24.9,30.3,29.4,29.8,29.1,29.6,28.6,29.2,29.5,29.3,29.3,30.1,29.6,28,175.1,18.2,18.6,34.7,4.19,500,-,16.94,-,0.46,18.5,0.06,0.06,0.71,0.45,0.01,0.01,0.0077,1.61E-05,4.10E+01,2.51E-03,3,-,66.86,ND,,,,,
2019/8/20 11:00,-1454,-1754,0.06,DS,29.7,28.5,29.7,28.6,0.39,28.2,29.6,24.9,30.3,29.4,29.9,29.1,29.6,28.6,29.3,29.5,29.3,29.3,30.1,29.5,27.9,175,18.2,18.6,34.7,4.09,500,-,16.94,-,0.46,18.35,0.06,0.06,0.71,0.45,0.01,0.01,0.0088,1.61E-05,4.10E+01,2.51E-03,4,-,66.85,ND,,,,,
2019/8/20 17:00,-1432,-1734,0.06,DS,29.7,28.5,29.7,28.6,0.39,28.2,29.6,24.9,30.3,29.4,29.9,29.1,29.6,28.6,29.3,29.5,29.3,29.3,30.1,29.6,27.9,174.8,18.2,18.7,34,4.09,500,-,16.94,-,0.46,18,0.06,0.06,0.71,0.45,0.01,0.01,0.0075,1.61E-05,4.10E+01,1.75E-02,4,-,66.86,ND,,,,,
2019/8/20 23:00,-1448,-1745,0.06,DS,29.8,28.6,29.7,28.6,0.39,28.2,29.6,24.9,30.3,29.4,29.9,29.2,29.6,28.6,29.3,29.5,29.4,29.3,30.1,29.6,28,174.8,18.3,18.7,33.8,3.99,500,-,16.94,-,0.46,18.67,0.06,0.06,0.71,0.45,0.01,0.01,0.0086,1.60E-05,4.10E+01,1.75E-02,4,-,66.87,ND,,,,,
2019/8/21 5:00,-1445,-1742,0.06,DS,29.8,28.6,29.7,28.6,0.38,28.2,29.6,24.9,30.4,29.4,29.9,29.2,29.6,28.6,29.3,29.6,29.4,29.4,30.1,29.7,28,174.7,18.3,18.7,33.9,3.85,500,-,16.94,-,0.46,18.33,0.06,0.06,0.71,0.45,0.01,0.01,0.0069,1.60E-05,4.10E+01,1.00E-02,4,-,66.89,ND,,,,,
2019/8/21 11:00,-1459,-1752,0.06,DS,29.8,28.7,29.8,28.6,0.38,28.2,29.7,24.9,30.4,29.5,29.9,29.2,29.6,28.7,29.3,29.6,29.4,29.4,30.2,29.7,28.1,174.9,18.3,18.7,33.5,3.85,500,-,16.94,-,0.46,18.32,0.06,0.06,0.71,0.45,0.01,0.01,0.0069,1.60E-05,4.10E+01,7.53E-03,4,-,66.86,ND,,,,,
2019/8/21 17:00,-1449,-1741,0.06,DS,29.8,28.7,29.8,28.6,0.39,28.3,29.7,24.9,30.4,29.5,29.9,29.2,29.6,28.6,29.3,29.6,29.4,29.4,30.2,29.6,28,174.8,18.3,18.7,33.3,3.85,500,-,16.94,-,0.46,18.07,0.06,0.06,0.71,0.45,0.01,0.01,0.0079,1.60E-05,4.10E+01,1.75E-02,4,-,66.86,ND,,,,,
2019/8/21 23:00,-1456,-1744,0.06,DS,29.8,28.7,29.8,28.7,0.39,28.3,29.7,25,30.4,29.5,30,29.2,29.7,28.7,29.4,29.6,29.4,29.4,30.2,29.7,28,174.9,18.3,18.7,33,3.72,500,-,16.94,-,0.46,18.04,0.06,0.06,0.71,0.45,0.01,0.01,0.0079,1.60E-05,4.10E+01,1.25E-02,4,-,66.87,ND,,,,,
2019/8/22 5:00,-1441,-1739,0.06,DS,29.8,28.7,29.8,28.7,0.39,28.3,29.7,25,30.5,29.5,30,29.3,29.7,28.7,29.4,29.6,29.5,29.4,30.2,29.7,28,174.8,18.4,18.7,32.9,3.75,500,-,16.94,-,0.46,18.07,0.06,0.06,0.71,0.45,0.01,0.01,0.0085,1.60E-05,4.10E+01,2.01E-02,4,-,66.89,ND,,,,,
2019/8/22 11:00,-1446,-1735,0.06,DS,29.9,28.7,29.9,28.7,0.39,28.3,29.7,25,30.5,29.6,30,29.3,29.7,28.7,29.4,29.6,29.5,29.4,30.2,29.7,28,174.9,18.4,18.8,32.9,3.62,500,-,16.94,-,0.46,17.94,0.06,0.06,0.71,0.45,0.01,0.01,0.0082,1.59E-05,4.10E+01,7.53E-03,4,-,66.88,ND,,,,,
2019/8/22 17:00,-1439,-1727,0.06,DS,29.9,28.7,29.8,28.7,0.4,28.3,29.7,25,30.5,29.6,30,29.3,29.7,28.7,29.4,29.6,29.4,29.4,30.3,29.7,27.8,174.8,18.4,18.8,32.7,3.59,500,-,16.94,-,0.46,18.21,0.06,0.06,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,2.51E-03,4,-,66.86,ND,,,,,
2019/8/22 23:00,-1425,-1714,0.06,DS,29.9,28.7,29.9,28.7,0.39,28.4,29.8,25,30.5,29.6,30,29.3,29.7,28.7,29.4,29.7,29.5,29.4,30.3,29.7,28,174.7,18.4,18.8,32.4,3.62,500,-,16.94,-,0.46,18.66,0.06,0.06,4.48,0.45,0.01,0.01,0.0084,1.59E-05,4.10E+01,1.25E-02,4,-,66.87,ND,,,,,
2019/8/23 5:00,-1396,-1692,0.06,DS,29.9,28.7,29.9,28.7,0.39,28.4,29.8,25.1,30.5,29.6,30,29.3,29.7,28.7,29.4,29.7,29.5,29.4,30.3,29.7,27.9,174.6,18.4,18.8,32.4,3.62,500,-,16.94,-,0.46,18.52,0.06,0.06,2.75,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.00E-02,4,-,66.88,ND,,,,,
2019/8/23 11:00,-1378,-1679,0.06,DS,29.9,28.7,29.9,28.7,0.38,28.4,29.8,25,30.5,29.6,30.1,29.3,29.8,28.7,29.4,29.7,29.5,29.5,30.3,29.8,27.9,174.3,18.4,18.9,32.1,3.62,500,-,16.94,-,0.46,18,0.06,0.06,1.55,0.45,0.01,0.01,0.008,1.59E-05,4.10E+01,5.02E-03,4,-,66.87,ND,,,,,
2019/8/23 17:00,-1396,-1711,0.06,DS,30,28.7,29.9,28.7,0.38,28.4,29.8,25.1,30.6,29.6,30.1,29.4,29.8,28.8,29.4,29.7,29.6,29.5,30.3,29.8,27.9,174.2,18.5,18.9,32.2,3.52,500,-,16.94,-,0.46,18.06,0.06,0.06,0.71,0.45,0.01,0.01,0.0066,1.59E-05,4.10E+01,1.00E-02,4,-,66.81,ND,,,,,
2019/8/23 23:00,-1427,-1730,0.06,DS,30,28.8,29.9,28.7,0.38,28.4,29.8,25,30.6,29.6,30.1,29.4,29.8,28.8,29.4,29.7,29.6,29.5,30.3,29.7,28,174.4,18.5,18.9,32.7,3.39,500,-,16.94,-,0.46,18.41,0.06,0.06,0.71,0.45,0.01,0.01,0.0085,1.60E-05,4.10E+01,7.53E-03,4,-,66.82,ND,,,,,
2019/8/24 5:00,-1437,-1735,0.06,DS,30,28.8,29.9,28.8,0.4,28.4,29.8,25.1,30.5,29.6,30.1,29.4,29.8,28.7,29.4,29.7,29.6,29.5,30.3,29.9,28,174.6,18.5,18.9,32.4,3.46,500,-,16.94,-,0.46,17.79,0.06,0.06,0.71,0.45,0.01,0.01,0.0099,1.60E-05,4.10E+01,7.53E-03,4,-,66.83,ND,,,,,
2019/8/24 11:00,-1446,-1740,0.06,DS,30,28.8,30,28.7,0.4,28.4,29.8,25,30.6,29.6,30.1,29.4,29.8,28.8,29.5,29.8,29.6,29.5,30.3,29.7,28,174.7,18.5,18.9,32.8,3.36,500,-,16.94,-,0.46,18.58,0.06,0.06,0.71,0.45,0.01,0.01,0.0079,1.59E-05,4.10E+01,2.01E-02,4,-,66.78,ND,,,,,
2019/8/24 17:00,-1446,-1738,0.06,DS,30,28.8,29.9,28.8,0.39,28.4,29.8,25,30.6,29.6,30.1,29.4,29.8,28.8,29.5,29.7,29.6,29.5,30.3,29.9,28,174.6,18.6,18.9,32.7,3.36,500,-,16.94,-,0.46,18.31,0.06,0.06,0.71,0.45,0.01,0.01,0.0076,1.59E-05,4.10E+01,1.25E-02,4,-,66.8,ND,,,,,
2019/8/24 23:00,-1457,-1745,0.06,DS,30,28.8,30,28.8,0.39,28.4,29.9,25,30.6,29.6,30.1,29.4,29.8,28.8,29.5,29.8,29.7,29.6,30.3,29.8,28.1,174.7,18.6,18.9,32.7,3.28,500,-,16.94,-,0.46,18.61,0.06,0.06,0.71,0.45,0.01,0.01,0.0078,1.60E-05,4.10E+01,1.25E-02,4,-,66.8,ND,,,,,
2019/8/25 5:00,-1465,-1750,0.06,DS,30,28.8,30,28.8,0.39,28.4,29.9,25.1,30.6,29.7,30.2,29.4,29.9,28.8,29.5,29.8,29.7,29.6,30.4,29.9,28,174.7,18.6,18.9,32.5,3.23,500,-,16.94,-,0.46,18.14,0.06,0.06,0.71,0.45,0.01,0.01,0.0081,1.60E-05,4.10E+01,1.50E-02,4,-,66.83,ND,,,,,
2019/8/25 11:00,-1461,-1744,0.06,DS,30,28.8,30,28.8,0.39,28.4,29.9,25,30.7,29.7,30.2,29.4,29.9,28.8,29.6,29.8,29.6,29.6,30.4,29.9,28,174.8,18.6,19,32.6,3.13,500,-,16.94,-,0.48,18.16,0.06,0.06,0.71,0.45,0.01,0.01,0.0087,1.59E-05,4.10E+01,1.00E-02,4,-,66.82,ND,,,,,
2019/8/25 17:00,-1458,-1744,0.06,DS,30,28.8,30,28.8,0.39,28.5,29.9,25,30.7,29.7,30.2,29.5,29.9,28.8,29.6,29.8,29.6,29.6,30.4,29.9,28.2,174.7,18.6,19,32.7,3.1,500,-,16.94,-,0.46,17.82,0.06,0.06,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.25E-02,4,-,66.8,ND,,,,,
2019/8/25 23:00,-1481,-1762,0.06,DS,30.1,28.9,30.1,28.8,0.39,28.5,29.9,25.1,30.7,29.7,30.2,29.5,29.9,28.9,29.6,29.8,29.7,29.6,30.5,29.9,28.1,174.8,18.6,19,32.4,3.02,500,-,16.94,-,0.46,18.2,0.06,0.06,0.71,0.45,0.01,0.01,0.0072,1.60E-05,4.10E+01,5.02E-03,4,-,66.82,ND,,,,,
2019/8/26 5:00,-1497,-1772,0.06,DS,30.1,28.9,30,28.8,0.4,28.5,30,25,30.7,29.7,30.2,29.5,29.9,28.8,29.6,29.8,29.6,29.6,30.5,29.9,28.2,174.9,18.6,19,32.1,2.94,500,-,16.94,-,0.46,17.7,0.06,0.06,0.71,0.45,0.01,0.01,0.0075,1.60E-05,4.10E+01,1.25E-02,4,-,66.83,ND,,,,,
2019/8/26 11:00,-1513,-1784,0.06,DS,30.1,28.9,30.1,28.8,0.39,28.5,30,25,30.7,29.7,30.2,29.5,29.9,28.8,29.6,29.8,29.7,29.6,30.5,29.9,28.2,175,18.7,19.1,32.3,2.84,500,-,16.94,-,0.46,18.33,0.06,0.06,0.71,0.45,0.01,0.01,0.0076,1.60E-05,4.10E+01,1.00E-02,4,-,66.82,ND,,,,,
2019/8/26 17:00,-1511,-1778,0.06,DS,30.1,28.9,30.1,28.8,0.39,28.5,30,25,30.7,29.8,30.2,29.5,29.9,28.9,29.6,29.9,29.7,29.6,30.5,29.9,28.2,175,18.7,19.1,32.4,2.76,500,-,16.94,-,0.46,17.71,0.06,0.06,0.71,0.45,0.01,0.01,0.0082,1.60E-05,4.10E+01,1.00E-02,4,-,66.83,ND,,,,,
2019/8/26 23:00,-1503,-1793,0.06,DS,30.1,28.9,30.1,28.8,0.39,28.5,30,25,30.8,29.7,30.3,29.5,30,28.9,29.6,29.9,29.7,29.6,30.5,30,28.2,175.2,18.7,19.1,31.9,2.73,500,-,16.94,-,0.46,18.35,0.06,0.06,0.71,0.45,0.01,0.01,0.0078,1.59E-05,4.10E+01,1.50E-02,4,-,66.83,ND,,,,,
2019/8/27 5:00,-1481,-1790,0.07,DS,30.1,28.9,30.1,28.8,0.39,28.5,30,25,30.8,29.8,30.3,29.6,30,28.9,29.6,29.9,29.8,29.7,30.5,29.9,28.2,175.2,18.7,19.1,31.8,2.63,500,-,16.94,-,0.46,17.78,0.06,0.06,0.71,0.45,0.01,0.01,0.0095,1.59E-05,4.10E+01,2.26E-02,4,-,66.84,ND,,,,,
2019/8/27 11:00,-1482,-1786,0.06,DS,30.2,28.9,30.1,28.9,0.39,28.5,30,25,30.8,29.8,30.3,29.6,30,28.9,29.6,29.9,29.8,29.7,30.5,30,28.2,175.3,18.7,19.1,31.9,4.27,500,-,16.94,-,0.46,18.39,0.06,0.06,0.71,0.45,0.01,0.01,0.0084,1.60E-05,4.10E+01,1.75E-02,4,-,66.83,ND,,,,,
2019/8/27 17:00,-1476,-1772,0.06,DS,30.2,28.9,30.1,28.9,0.39,28.5,30,25.1,30.8,29.8,30.3,29.5,30,28.9,29.6,29.9,29.8,29.7,30.5,30.1,28.2,175.2,18.7,19.2,31.6,4.16,500,-,16.94,-,0.46,18.07,0.06,0.06,0.71,0.45,0.01,0.01,0.0091,1.60E-05,4.10E+01,5.02E-03,4,-,66.83,ND,,,,,
2019/8/27 23:00,-1466,-1758,0.06,DS,30.2,28.9,30.1,28.9,0.39,28.6,30,25.1,30.8,29.8,30.3,29.6,30,29,29.7,29.9,29.8,29.7,30.6,30,28.3,175.1,18.8,19.2,31.9,4.06,500,-,16.94,-,0.46,17.69,0.06,0.06,0.71,0.45,0.01,0.01,0.0077,1.60E-05,4.10E+01,1.00E-02,4,-,66.83,ND,,,,,
2019/8/28 5:00,-1433,-1727,0.06,DS,30.2,29,30.2,28.9,0.39,28.6,30.1,25.1,30.8,29.8,30.3,29.6,30,29,29.7,29.9,29.8,29.7,30.6,30,28.3,174.8,18.8,19.2,31.4,4.06,500,-,16.94,-,0.46,17.99,0.06,0.06,0.71,0.45,0.01,0.01,0.0087,1.60E-05,4.10E+01,1.50E-02,4,-,66.84,ND,,,,,
2019/8/28 11:00,-1418,-1711,0.06,DS,30.2,29,30.2,29,0.39,28.6,30,25.1,30.9,29.8,30.3,29.6,30,29,29.7,29.9,29.8,29.7,30.6,30,28.3,174.7,18.8,19.2,-,-,500,-,16.94,-,0.46,17.87,0.06,0.06,2.43,0.45,0.01,0.01,0.009,1.59E-05,4.10E+01,1.25E-02,4,-,66.87,ND,,,,,
2019/8/28 17:00,-1395,-1692,0.06,DS,30.2,29,30.2,29,0.4,28.6,30.1,25.1,30.9,29.9,30.3,29.6,30.1,29,29.7,30,29.8,29.7,30.6,30.1,28.3,174.4,18.8,19.2,-,-,500,-,16.94,-,0.46,17.88,0.06,0.05,0.71,0.45,0.01,0.01,0.007,1.59E-05,4.10E+01,1.25E-02,4,-,66.86,ND,,,,,
2019/8/28 23:00,-1393,-1692,0.07,DS,30.2,29,30.2,28.9,0.4,28.6,30.1,25.1,30.9,29.9,30.3,29.6,30.1,29,29.7,30,29.8,29.8,30.6,30.1,28.3,174.4,18.8,19.2,-,-,500,-,16.94,-,0.46,17.82,0.06,0.06,0.71,0.45,0.01,0.01,0.007,1.58E-05,4.10E+01,1.75E-02,4,-,66.84,ND,,,,,
2019/8/29 5:00,-1401,-1699,0.07,DS,30.2,29,30.2,29,0.39,28.6,30.1,25.1,30.9,29.9,30.3,29.6,30.1,29,29.7,30,29.9,29.8,30.6,30.1,28.3,174.4,18.9,19.2,-,-,500,-,16.94,-,0.46,18.87,0.06,0.05,0.71,0.45,0.01,0.01,0.0075,1.58E-05,4.10E+01,5.02E-03,4,-,66.84,ND,,,,,
2019/8/29 11:00,-1402,-1697,0.06,DS,30.3,29,30.3,29,0.4,28.7,30.1,25.1,30.9,29.9,30.3,29.6,30.1,29,29.7,30,29.9,29.8,30.6,30.1,28.3,174.5,18.9,19.3,-,-,500,-,16.94,-,0.46,17.81,0.06,0.06,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,7.53E-03,4,-,66.81,ND,,,,,
2019/8/29 17:00,-1408,-1698,0.06,DS,30.3,29,30.3,29,0.39,28.7,30.1,25.1,30.9,29.9,30.4,29.6,30.1,29,29.8,30,29.8,29.8,30.6,30.1,28.3,174.6,18.9,19.3,-,-,500,-,16.94,-,0.46,18.13,0.06,0.06,0.71,0.45,0.01,0.01,0.0067,1.59E-05,4.10E+01,1.00E-02,4,-,66.79,ND,,,,,
2019/8/29 23:00,-1421,-1707,0.07,DS,30.3,29.1,30.3,29,0.4,28.7,30.2,25.2,30.9,29.9,30.4,29.7,30.1,29,29.8,30,29.9,29.8,30.6,30.1,28.4,174.7,18.9,19.3,-,-,500,-,16.94,-,0.46,17.92,0.07,0.06,0.71,0.45,0.01,0.01,0.0082,1.59E-05,4.10E+01,1.25E-02,4,-,66.81,ND,,,,,
2019/8/30 5:00,-1420,-1703,0.06,DS,30.3,29.1,30.3,29.1,0.4,28.7,30.2,25.2,31,29.9,30.4,29.7,30.1,29.1,29.8,30.1,29.9,29.8,30.7,30.1,28.4,174.6,18.9,19.4,-,-,500,-,16.94,-,0.46,17.71,0.06,0.06,0.71,0.45,0.01,0.01,0.007,1.59E-05,4.10E+01,1.25E-02,4,-,66.83,ND,,,,,
2019/8/30 11:00,-1421,-1700,0.06,DS,30.3,29.1,30.3,29,0.39,28.7,30.2,25.2,31,30,30.5,29.7,30.2,29.1,29.8,30.1,29.9,29.9,30.7,30.2,28.4,174.6,19,19.4,-,-,500,-,16.94,-,0.46,18,0.07,0.06,0.71,0.45,0.01,0.01,0.0074,1.58E-05,4.10E+01,2.51E-03,4,-,66.81,ND,,,,,
2019/8/30 17:00,-1418,-1701,0.06,DS,30.3,29.1,30.3,29.1,0.39,28.8,30.2,25.2,31,30,30.5,29.8,30.2,29.1,29.8,30.1,30,29.9,30.8,30.2,28.4,174.7,19,19.4,-,-,500,-,16.94,-,0.46,18.66,0.16,0.15,0.71,0.45,0.01,0.01,0.0073,1.58E-05,4.10E+01,1.50E-02,4,-,66.82,ND,,,,,
2019/8/30 23:00,-1430,-1705,0.06,DS,30.4,29.2,30.3,29.1,0.39,28.8,30.2,25.3,31,30,30.5,29.8,30.2,29.1,29.9,30.1,29.9,29.9,30.8,30.2,28.4,174.7,19,19.4,-,-,500,-,16.94,-,0.46,18.9,0.16,0.16,0.71,0.45,0.01,0.01,0.0074,1.58E-05,4.10E+01,5.02E-03,4,-,66.83,ND,,,,,
2019/8/31 5:00,-1442,-1714,0.06,DS,30.4,29.2,30.4,29.1,0.4,28.8,30.2,25.3,31.1,30,30.5,29.8,30.2,29.2,29.9,30.2,30,29.9,30.8,30.3,28.4,174.7,19,19.4,-,-,500,-,16.94,-,0.46,18.92,0.16,0.15,0.71,0.45,0.01,0.01,0.0089,1.58E-05,4.10E+01,1.00E-02,4,-,66.82,ND,,,,,
2019/8/31 11:00,-1463,-1726,0.06,DS,30.4,29.2,30.3,29.1,0.4,28.9,30.3,25.3,31.1,30,30.5,29.8,30.2,29.2,29.9,30.2,30,29.9,30.8,30.2,28.5,174.9,19,19.4,-,-,500,-,16.94,-,0.46,18.27,0.17,0.16,0.71,0.45,0.01,0.01,0.0075,1.57E-05,4.10E+01,7.53E-03,4,-,66.8,ND,,,,,
2019/8/31 17:00,-1459,-1721,0.07,DS,30.4,29.2,30.4,29.2,0.39,28.9,30.3,25.3,31.1,30.1,30.5,29.8,30.3,29.2,29.9,30.2,30.1,30,30.8,30.3,28.4,174.9,19,19.4,-,-,500,-,16.94,-,0.46,19.13,0.17,0.16,0.71,0.45,0.01,0.01,0.0076,1.57E-05,4.10E+01,5.02E-03,4,-,66.81,ND,,,,,
2019/8/31 23:00,-1480,-1738,0.07,DS,30.4,29.2,30.4,29.2,0.39,28.9,30.3,25.3,31.1,30.1,30.6,29.9,30.3,29.2,29.9,30.2,30.1,30,30.9,30.3,28.5,175.1,19.1,19.5,-,-,500,-,16.94,-,0.46,18.13,0.16,0.16,0.71,0.45,0.01,0.01,0.0067,1.58E-05,4.10E+01,2.51E-03,4,-,66.79,ND,,,,,
2019/9/1 5:00,-1493,-1743,0.07,DS,30.5,29.2,30.5,29.2,0.4,28.9,30.3,25.3,31.1,30.1,30.6,29.9,30.3,29.3,30,30.2,30.1,30,30.9,30.2,28.6,175.1,19.1,19.5,-,-,500,-,17.23,-,0.46,18.94,0.16,0.16,0.71,0.45,0.01,0.01,0.0087,1.58E-05,4.10E+01,1.25E-02,4,-,66.81,ND,,,,,
2019/9/1 11:00,-1507,-1751,0.07,DS,30.5,29.3,30.5,29.3,0.4,28.9,30.3,25.3,31.2,30.1,30.6,29.9,30.3,29.3,30,30.2,30.1,30,30.9,30.3,28.6,175.3,19.1,19.5,-,-,500,-,17.23,-,0.46,18.28,0.17,0.16,0.71,0.45,0.01,0.01,0.0069,1.57E-05,4.10E+01,2.51E-03,4,-,66.81,ND,,,,,
2019/9/1 17:00,-1510,-1752,0.07,DS,30.5,29.3,30.5,29.3,0.39,29,30.4,25.3,31.2,30.1,30.6,29.9,30.3,29.3,30,30.2,30.1,30,30.9,30.4,28.5,175.4,19.1,19.5,-,-,500,-,17.23,-,0.46,18.71,0.17,0.16,0.71,0.45,0.01,0.01,0.0064,1.57E-05,4.10E+01,2.51E-03,4,-,66.8,ND,,,,,
2019/9/1 23:00,-1521,-1762,0.07,DS,30.5,29.3,30.5,29.3,0.39,29,30.4,25.3,31.2,30.2,30.6,29.9,30.4,29.3,30,30.3,30.1,30,31,30.3,28.6,175.5,19.1,19.5,-,-,500,-,17.23,-,0.46,18.86,0.17,0.16,0.71,0.45,0.01,0.01,0.0071,1.59E-05,4.10E+01,1.25E-02,4,-,66.79,ND,,,,,
2019/9/2 5:00,-1513,-1752,0.07,DS,30.5,29.3,30.5,29.4,0.4,29,30.4,25.3,31.2,30.2,30.7,30,30.4,29.4,30,30.3,30.1,30.1,31,30.4,28.6,175.4,19.1,19.5,-,-,500,-,17.23,-,0.46,18.63,0.16,0.16,0.71,0.45,0.01,0.01,0.0087,1.59E-05,4.10E+01,5.02E-03,4,-,66.8,ND,,,,,
2019/9/2 11:00,-1516,-1752,0.07,DS,30.5,29.4,30.5,29.4,0.4,29,30.5,25.3,31.3,30.2,30.7,30,30.4,29.4,30.1,30.3,30.2,30.1,31,30.4,28.6,175.5,19.1,19.5,-,-,500,-,17.23,-,0.46,18.21,0.16,-,0.71,0.45,0.01,0.01,0.0079,1.59E-05,4.10E+01,1.00E-02,4,-,66.85,ND,,,,,
2019/9/2 17:00,-1507,-,0.07,DS,30.6,29.4,30.5,29.4,0.4,29.1,30.5,25.3,31.3,30.2,30.7,30,30.5,29.4,30.1,30.3,30.3,30.1,31,30.5,28.7,175.5,19.2,-,-,-,500,-,17.23,-,0.46,18.61,0.16,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,1.25E-02,4,-,66.82,ND,,,,,
2019/9/2 23:00,-1509,-,0.07,DS,30.6,29.4,30.6,29.4,0.4,29.1,30.5,25.3,31.3,30.3,30.7,30,30.5,29.4,30.1,30.4,30.2,30.1,31.1,30.4,28.7,175.5,19.2,-,-,-,500,-,17.23,-,0.46,18.32,0.16,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,7.53E-03,4,-,66.86,ND,,,,,
2019/9/3 5:00,-1510,-,0.06,DS,30.6,29.4,30.6,29.5,0.4,29.2,30.5,25.3,31.4,30.3,30.7,30,30.5,29.4,30.1,30.4,30.2,30.2,31.1,30.5,28.7,175.4,19.2,-,-,-,500,-,17.23,-,0.46,18.1,0.16,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,2.51E-03,4,-,66.86,ND,,,,,
2019/9/3 11:00,-1513,-,0.06,DS,30.5,29.3,30.6,29.5,0.4,29.1,30.5,25.3,31.4,30.3,30.7,30,30.5,29.5,30.2,30.4,30.3,30.2,31.1,30.5,28.7,175.6,19.2,-,-,-,500,-,17.23,-,0.46,18.93,0.16,-,0.71,-,0.01,-,-,1.58E-05,4.10E+01,ND,4,-,66.84,ND,,,,,
2019/9/3 17:00,-1513,-,0.06,DS,30.6,29.4,30.6,29.5,0.4,29.2,30.6,25.3,31.4,30.3,30.8,30.1,30.5,29.5,30.2,30.5,30.3,30.2,31.1,30.5,28.7,175.6,19.2,-,36,4.9,500,-,17.23,-,0.46,18.25,0.16,-,0.71,-,0.01,-,-,1.58E-05,4.10E+01,1.25E-02,4,-,66.84,ND,,,,,
2019/9/3 23:00,-1516,-,0.06,DS,30.6,29.4,30.6,29.5,0.4,29.2,30.6,25.3,31.4,30.3,30.8,30.1,30.5,29.5,30.2,30.5,30.3,30.2,31.1,30.5,28.7,175.5,19.2,-,37.6,4.84,500,-,17.23,-,0.46,18.63,0.16,-,0.71,-,0.01,-,-,1.58E-05,4.10E+01,7.53E-03,4,-,66.86,ND,,,,,
2019/9/4 5:00,-1523,-,0.07,DS,30.6,29.4,30.6,29.5,0.4,29.2,30.6,25.2,31.4,30.3,30.8,30.1,30.5,29.5,30.2,30.5,30.3,30.2,31.1,30.6,28.7,175.5,19.2,-,37.5,4.87,500,-,17.23,-,0.46,18.27,0.16,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,2.51E-03,4,-,66.86,ND,,,,,
2019/9/4 11:00,-1534,-,0.07,DS,30.7,29.4,30.7,29.5,0.4,29.2,30.6,25.2,31.4,30.3,30.8,30.1,30.6,29.6,30.2,30.5,30.3,30.2,31.1,30.6,28.8,175.7,19.3,-,36.2,4.87,500,-,17.23,-,0.46,18.75,0.16,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,5.02E-03,4,-,66.82,ND,,,,,
2019/9/4 17:00,-1524,-,0.07,DS,30.7,29.5,30.7,29.6,0.4,29.2,30.6,25.3,31.4,30.4,30.9,30.1,30.6,29.6,30.2,30.5,30.3,30.3,31.1,30.5,28.7,175.7,19.2,-,35.8,4.74,500,-,17.23,-,0.46,17.31,0.16,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,2.51E-03,4,-,66.85,ND,,,,,
2019/9/4 23:00,-1533,-,0.07,DS,30.6,29.4,30.7,29.6,0.4,29.2,30.6,25.2,31.4,30.4,30.9,30.1,30.6,29.6,30.3,30.5,30.4,30.3,31.2,30.6,28.8,175.7,19.3,-,35.4,4.74,500,-,17.23,-,0.46,18.36,0.16,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,2.51E-03,4,-,66.84,ND,,,,,
2019/9/5 5:00,-1527,-,0.06,DS,30.7,29.4,30.7,29.6,0.4,29.2,30.6,25.2,31.5,30.4,30.9,30.2,30.6,29.6,30.3,30.5,30.4,30.3,31.2,30.6,28.8,175.7,19.3,-,35.2,4.64,500,-,17.23,-,0.46,18.95,0.16,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,7.53E-03,4,-,66.84,ND,,,,,
2019/9/5 11:00,-1523,-,0.07,DS,30.7,29.5,30.7,29.6,0.4,29.2,30.6,25.3,31.5,30.4,30.9,30.2,30.7,29.6,30.3,30.5,30.4,30.3,31.2,30.6,28.9,175.7,19.3,-,34.6,4.61,500,-,17.23,-,0.46,17.47,0.16,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,1.25E-02,4,-,66.84,ND,,,,,
2019/9/5 17:00,-1499,-,0.07,DS,30.7,29.4,30.7,29.6,0.4,29.2,30.7,25.3,31.5,30.5,30.9,30.2,30.7,29.6,30.3,30.6,30.4,30.3,31.2,30.6,28.9,175.6,19.3,-,34.5,4.5,500,-,17.23,-,0.46,17.81,0.16,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,1.00E-02,4,-,66.83,ND,,,,,
2019/9/5 23:00,-1501,-,0.07,DS,30.7,29.4,30.8,29.6,0.4,29.2,30.7,25.3,31.5,30.5,30.9,30.2,30.7,29.6,30.3,30.6,30.4,30.3,31.2,30.6,28.9,175.6,19.4,-,34.3,4.47,500,-,17.23,-,0.46,18.53,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,5.02E-03,4,-,66.8,ND,,,,,
2019/9/6 5:00,-1493,-,0.07,DS,30.7,29.5,30.8,29.7,0.4,29.3,30.7,25.3,31.5,30.5,30.9,30.2,30.7,29.6,30.3,30.6,30.5,30.4,31.2,30.6,28.9,175.5,19.4,-,34.1,4.34,500,-,17.23,-,0.46,18.48,0.15,-,0.71,-,0.01,-,-,1.58E-05,4.10E+01,5.02E-03,4,-,66.83,ND,,,,,
2019/9/6 11:00,-1489,-,0.07,DS,30.7,29.5,30.8,29.7,0.4,29.3,30.7,25.3,31.5,30.5,31,30.2,30.7,29.7,30.3,30.6,30.5,30.3,31.2,30.7,28.8,175.5,19.4,-,33.8,4.37,500,-,17.23,-,0.46,18.58,0.15,-,0.71,-,0.01,-,-,1.58E-05,4.10E+01,7.53E-03,4,-,66.83,ND,,,,,
2019/9/6 17:00,-1470,-,0.07,DS,30.7,29.5,30.8,29.7,0.4,29.3,30.7,25.4,31.5,30.5,31,30.3,30.7,29.7,30.4,30.6,30.5,30.4,31.2,30.7,28.9,175.4,19.4,-,33.3,4.27,500,-,17.23,-,0.46,18.22,0.15,-,0.71,-,0.01,-,-,1.60E-05,4.10E+01,1.50E-02,4,-,66.79,ND,,,,,
2019/9/6 23:00,-1476,-,0.07,DS,30.8,29.5,30.8,29.8,0.4,29.4,30.8,25.4,31.5,30.5,31,30.3,30.7,29.7,30.4,30.6,30.5,30.4,31.2,30.7,28.9,175.4,19.4,-,33.8,4.24,500,-,17.23,-,0.46,18.43,0.15,-,0.71,-,0.01,-,-,1.60E-05,4.10E+01,1.50E-02,4,-,66.8,ND,,,,,
2019/9/7 5:00,-1471,-,0.07,DS,30.8,29.5,30.8,29.8,0.39,29.4,30.8,25.5,31.6,30.5,31,30.3,30.7,29.7,30.4,30.7,30.5,30.4,31.3,30.8,29,175.4,19.4,-,33.8,4.2,500,-,17.23,-,0.46,18.84,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,ND,4,-,66.81,ND,,,,,
2019/9/7 11:00,-1461,-,0.07,DS,30.8,29.6,30.9,29.8,0.4,29.4,30.8,25.5,31.6,30.6,31,30.3,30.8,29.7,30.4,30.7,30.5,30.5,31.3,30.8,29,175.4,19.4,-,33.5,4.21,500,-,17.23,-,0.46,18.51,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,ND,4,-,66.81,ND,,,,,
2019/9/7 17:00,-1447,-,0.07,DS,30.8,29.6,30.9,29.9,0.4,29.4,30.8,25.5,31.6,30.6,31,30.3,30.8,29.7,30.5,30.7,30.5,30.4,31.3,30.7,29,175.3,19.4,-,33.4,4.08,500,-,17.23,-,0.46,18.83,0.15,-,0.71,-,0.01,-,-,1.57E-05,4.00E+01,1.00E-02,4,-,66.81,ND,,,,,
2019/9/7 23:00,-1447,-,0.07,DS,30.9,29.6,30.9,29.9,0.4,29.5,30.9,25.6,31.6,30.6,31,30.3,30.8,29.8,30.5,30.7,30.6,30.5,31.3,30.8,29,175.3,19.4,-,33.4,4.08,500,-,17.23,-,0.46,18.05,0.15,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,5.02E-03,4,-,66.8,ND,,,,,
2019/9/8 5:00,-1437,-,0.07,DS,30.9,29.6,30.9,29.9,0.4,29.5,30.9,25.6,31.6,30.6,31.1,30.3,30.8,29.8,30.5,30.8,30.6,30.5,31.4,30.8,29,175.2,19.4,-,33.7,4.08,500,-,17.23,-,0.46,17.83,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,1.00E-02,4,-,66.81,ND,,,,,
2019/9/8 11:00,-1430,-,0.07,DS,30.9,29.6,31,29.9,0.4,29.5,30.9,25.6,31.7,30.6,31.1,30.4,30.9,29.9,30.5,30.8,30.7,30.5,31.4,30.8,29.1,175.2,19.5,-,33.2,4,500,-,17.23,-,0.46,18.46,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,7.53E-03,4,-,66.81,ND,,,,,
2019/9/8 17:00,-1412,-,0.07,DS,30.9,29.7,31,29.9,0.4,29.5,30.9,25.6,31.6,30.6,31.1,30.4,30.9,29.9,30.5,30.8,30.7,30.5,31.4,30.8,29,175.1,19.5,-,33.4,3.97,500,-,17.23,-,0.46,18.31,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,1.00E-02,4,-,66.8,ND,,,,,
2019/9/8 23:00,-1409,-,0.07,DS,30.9,29.7,31,29.9,0.39,29.6,30.9,25.6,31.7,30.7,31.2,30.4,30.9,29.9,30.5,30.8,30.7,30.5,31.4,30.8,29.1,175.1,19.5,-,34,4.03,500,-,17.23,-,0.46,17.76,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,7.53E-03,4,-,66.82,ND,,,,,
2019/9/9 5:00,-1381,-,0.07,DS,31,29.7,31,30,0.4,29.6,30.9,25.6,31.7,30.7,31.2,30.4,30.9,29.9,30.6,30.8,30.7,30.5,31.4,30.8,29.1,174.9,19.5,-,33.8,3.87,500,-,17.23,-,0.46,18.5,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,5.02E-03,4,-,66.82,ND,,,,,
2019/9/9 11:00,-1303,-,0.07,DS,31,29.7,31,30,0.4,29.5,30.9,25.6,31.7,30.7,31.2,30.4,30.9,29.9,30.6,30.8,30.8,30.6,31.4,30.8,29,174.6,19.5,-,33.6,3.87,500,-,17.23,-,0.46,18.32,0.15,-,0.71,-,0.01,-,-,1.59E-05,4.10E+01,7.53E-03,4,-,66.86,ND,,,,,
2019/9/9 17:00,-1349,-,0.06,DS,31,29.8,31.1,30,0.39,29.6,31,25.7,31.8,30.7,31.2,30.5,31,30,30.6,30.9,30.8,30.6,31.4,30.9,29.1,174.5,19.5,-,33.1,3.9,500,-,17.23,-,0.46,18.57,0.15,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,1.50E-02,4,-,66.82,ND,,,,,
2019/9/9 23:00,-1399,-,0.07,DS,31,29.7,31,30,0.39,29.6,31,25.8,31.8,30.7,31.2,30.5,31,30,30.6,30.9,30.8,30.6,31.4,30.9,29,174.8,19.5,-,33.4,3.9,500,-,17.23,-,0.46,19.32,0.15,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,5.02E-03,4,-,66.81,ND,,,,,
2019/9/10 5:00,-1406,-,0.06,DS,31,29.7,31.1,29.9,0.4,29.6,31,25.8,31.8,30.7,31.2,30.5,31,30,30.6,30.9,30.8,30.6,31.4,30.9,29.1,175,19.5,-,33.5,3.77,500,-,17.23,-,0.46,18.34,0.15,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,2.51E-03,4,-,66.79,ND,,,,,
2019/9/10 11:00,-1415,-,0.07,DS,31,29.7,31.1,29.9,0.39,29.6,31,25.8,31.8,30.8,31.3,30.5,31,30,30.6,30.9,30.8,30.6,31.5,31,29,175,19.6,-,-,-,500,-,17.23,-,0.46,18.94,0.15,-,0.71,-,0.01,-,-,1.57E-05,4.10E+01,7.53E-03,4,-,66.79,ND,,,,,
2019/9/10 17:00,-1409,-1686,0.07,DS,31,29.7,31.1,30,0.39,29.6,31,25.8,31.8,30.7,31.2,30.5,30.9,29.9,30.6,30.9,30.6,30.6,31.4,31,29,175,19.6,20,-,-,500,-,17.23,-,0.46,19.55,0.16,-,0.71,0.45,0.01,0.01,0.0076,1.57E-05,4.10E+01,5.02E-03,4,-,66.75,ND,,,,,
2019/9/10 23:00,-1442,-1704,0.07,DS,31.1,29.8,31.1,30,0.39,29.6,31,25.9,31.8,30.7,31.2,30.5,31,30,30.6,30.8,30.6,30.6,31.5,31,29.1,175.2,19.6,20,-,-,500,-,17.23,-,0.46,18.46,0.16,0,0.71,0.45,0.01,0.01,0.0086,1.57E-05,4.10E+01,7.53E-03,4,-,66.76,ND,,,,,
2019/9/11 5:00,-1430,-1692,0.07,DS,31.1,29.8,31.1,30,0.39,29.6,31.1,25.9,31.8,30.8,31.2,30.5,30.9,30,30.6,30.9,30.6,30.7,31.5,31,29,175.2,19.6,20,-,-,500,-,17.23,-,0.46,18.35,0.16,0,0.71,0.45,0.01,0.01,0.0078,1.59E-05,4.10E+01,1.00E-02,4,-,66.77,ND,,,,,
2019/9/11 11:00,-1407,-1673,0.07,DS,31.1,29.9,31.1,30.1,0.39,29.7,31.1,25.9,31.8,30.8,31.3,30.5,31,30,30.6,30.9,30.6,30.7,31.5,31,29.1,175.1,19.6,20,-,-,500,-,17.23,-,0.46,18.76,0.15,0,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.75E-02,4,-,66.79,ND,,,,,
2019/9/11 17:00,-1387,-1668,0.07,DS,31.2,29.9,31.2,30.1,0.39,29.7,31.1,25.9,31.8,30.8,31.3,30.6,31,30,30.6,30.9,30.6,30.7,31.5,31,29.1,174.8,19.6,20.1,-,-,500,-,17.23,-,0.46,18.64,0.15,0.13,0.71,0.45,0.01,0.01,0.0067,1.58E-05,4.10E+01,7.53E-03,4,-,66.77,ND,,,,,
2019/9/11 23:00,-1388,-1672,0.07,DS,31.2,30,31.2,30.1,0.4,29.7,31.1,25.9,31.9,30.8,31.3,30.6,31,30,30.6,30.9,30.8,30.7,31.5,31,29.1,174.8,19.7,20.1,-,-,500,-,17.23,-,0.46,18.65,0.14,0.13,0.71,0.45,0.01,0.01,0.0084,1.58E-05,4.10E+01,1.00E-02,4,-,66.78,ND,,,,,
2019/9/12 5:00,-1412,-1681,0.07,DS,31.2,30,31.2,30.1,0.39,29.7,31.1,25.9,31.9,30.8,31.3,30.6,31.1,30.1,30.7,31,30.8,30.7,31.6,31.1,29.1,174.8,19.7,20.1,-,-,500,-,17.23,-,0.46,18.76,0.15,0.13,0.71,0.45,0.01,0.01,0.0079,1.56E-05,4.10E+01,2.51E-03,4,-,66.79,ND,,,,,
2019/9/12 11:00,-1439,-1684,0.06,DS,31.2,30,31.2,30.1,0.39,29.7,31.1,25.7,31.9,30.9,31.4,30.7,31.1,30.1,30.7,31,30.8,30.7,31.6,31.1,29.1,175,19.7,20.1,-,-,500,-,17.23,-,0.46,18.18,0.15,0.13,0.71,0.45,0.01,0.01,0.0085,1.56E-05,4.10E+01,2.51E-03,4,-,66.79,ND,,,,,
2019/9/12 17:00,-1448,-1691,0.07,DS,31.3,30,31.2,30.1,0.4,29.7,31.1,25.7,31.9,30.9,31.4,30.7,31.1,30.1,30.7,31,30.8,30.8,31.6,31.1,29.1,175,19.7,20.1,-,-,500,-,17.23,-,0.46,18.38,0.15,0.13,0.71,0.45,0.01,0.01,0.008,1.58E-05,4.10E+01,1.25E-02,4,-,66.78,ND,,,,,
2019/9/12 23:00,-1474,-1707,0.06,DS,31.3,30,31.2,30.1,0.4,29.7,31.1,25.6,32,30.9,31.4,30.7,31.1,30.1,30.8,31,30.9,30.8,31.6,31.1,29.1,175.2,19.8,20.1,-,-,500,-,17.23,-,0.46,18.91,0.15,0.13,0.71,0.45,0.01,0.01,0.009,1.58E-05,4.10E+01,7.53E-03,4,-,66.79,ND,,,,,
2019/9/13 5:00,-1480,-1708,0.06,DS,31.3,30,31.3,30.1,0.4,29.7,31.1,25.5,31.9,30.9,31.4,30.7,31.1,30.1,30.8,31,30.8,30.8,31.6,31.1,29.1,175.2,19.8,20.1,-,-,500,-,17.23,-,0.46,18.09,0.15,0.12,0.71,0.45,0.01,0.01,0.0075,1.58E-05,4.10E+01,7.53E-03,4,-,66.84,ND,,,,,
2019/9/13 11:00,-1493,-1720,0.06,DS,31.3,30,31.3,30.2,0.4,29.7,31.2,25.5,32,30.9,31.4,30.7,31.2,30.1,30.8,31,30.8,30.8,31.6,31.1,29.1,175.4,19.8,20.2,-,-,500,-,17.23,-,0.46,19.32,0.15,0.12,0.71,0.45,0.01,0.01,0.0068,1.58E-05,4.10E+01,1.50E-02,4,-,66.84,ND,,,,,
2019/9/13 17:00,-1487,-1717,0.06,DS,31.3,30,31.3,30.1,0.39,29.7,31.2,25.5,32,30.9,31.4,30.7,31.1,30.1,30.8,31.1,30.8,30.8,31.6,31.2,29.1,175.3,19.8,20.2,-,-,500,-,17.23,-,0.46,18.25,0.15,0.13,0.71,0.45,0.01,0.01,0.0074,1.57E-05,4.10E+01,5.02E-03,4,-,66.78,ND,,,,,
2019/9/13 23:00,-1495,-1720,0.06,DS,31.3,30,31.3,30.1,0.4,29.7,31.2,25.5,32,31,31.4,30.7,31.2,30.1,30.8,31.1,30.9,30.8,31.6,31.1,29.1,175.3,19.8,20.2,36.5,3.08,500,-,17.23,-,0.46,17.89,0.15,0.12,0.71,0.45,0.01,0.01,0.0073,1.57E-05,4.10E+01,5.02E-03,4,-,66.8,ND,,,,,
2019/9/14 5:00,-1482,-1709,0.06,DS,31.3,30,31.3,30.1,0.4,29.7,31.2,25.4,32,30.9,31.4,30.7,31.2,30.1,30.8,31.1,30.9,30.8,31.6,31.2,29.1,175.3,19.8,20.3,35.4,3.08,500,-,17.23,-,0.46,17.25,0.15,0.12,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,2.51E-03,4,-,66.82,ND,,,,,
2019/9/14 11:00,-1469,-1700,0.06,DS,31.3,30,31.3,30.1,0.4,29.7,31.2,25.4,32,31,31.4,30.7,31.2,30.1,30.8,31.1,30.8,30.8,31.6,31.1,29.1,175.3,19.9,20.3,34.9,2.79,500,-,17.23,-,0.46,18.53,0.15,0.12,0.71,0.45,0.01,0.01,0.0076,1.59E-05,4.10E+01,1.00E-02,4,-,66.78,ND,,,,,
2019/9/14 17:00,-1440,-1688,0.06,DS,31.3,29.9,31.3,30.1,0.39,29.7,31.2,25.5,32,30.9,31.4,30.7,31.2,30.1,30.8,31,30.9,30.8,31.6,31.1,29.2,175.1,19.9,20.3,33.9,2.66,500,-,17.23,-,0.46,18.45,0.15,0.12,0.71,0.45,0.01,0.01,0.0076,1.58E-05,4.10E+01,1.25E-02,4,-,24.36,ND,,,,,
2019/9/14 23:00,-1441,-1688,0.06,DS,31.3,29.9,31.3,30.2,0.4,29.7,31.2,25.5,32,31,31.4,30.7,31.2,30.1,30.8,31.1,30.9,30.9,31.6,31.1,29.2,175.1,19.9,20.3,33.7,2.85,500,-,17.23,-,0.46,18.47,0.15,0.12,0.71,0.45,0.01,0.01,0.0082,1.58E-05,4.10E+01,1.50E-02,4,-,24.42,ND,,,,,
2019/9/15 5:00,-1431,-1684,0.06,DS,31.3,30,31.3,30.1,0.39,29.7,31.2,25.5,32,30.9,31.4,30.7,31.1,30.1,30.8,31.1,30.8,30.8,31.6,31.2,29.1,175,19.9,20.3,33.5,2.71,500,-,17.23,-,0.46,18.37,0.14,0.12,0.71,0.45,0.01,0.01,0.0086,1.59E-05,4.10E+01,7.53E-03,4,-,24.42,ND,,,,,
2019/9/15 11:00,-1423,-1677,0.06,DS,31.3,30,31.3,30.1,0.39,29.6,31.2,25.5,32,30.9,31.4,30.7,31.1,30.1,30.8,31,30.8,30.8,31.5,31.2,29.2,175,19.9,20.3,33.3,3.89,500,-,17.23,-,0.46,19,0.14,0.12,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.00E-02,4,-,43.23,ND,,,,,
2019/9/15 17:00,-1401,-1677,0.06,DS,31.3,30,31.3,30.1,0.39,29.6,31.2,25.5,32,30.9,31.4,30.6,31.2,30.1,30.8,31,30.8,30.8,31.6,31.2,29.2,174.8,19.9,20.4,32.9,4.32,500,-,17.23,-,0.46,17.92,0.15,0.12,0.71,0.45,0.01,0.01,0.0083,1.60E-05,4.10E+01,2.51E-03,4,-,67.09,ND,,,,,
2019/9/15 23:00,-1388,-1675,0.06,DS,31.3,30,31.3,30.1,0.4,29.6,31.2,25.6,32,31,31.4,30.7,31.2,30.1,30.8,31.1,30.9,30.8,31.6,31.1,29.2,174.8,19.9,20.4,33,4.32,500,-,17.23,-,0.46,17.58,0.15,0.12,3.12,0.45,0.01,0.01,0.0087,1.60E-05,4.10E+01,1.00E-02,4,-,67.07,ND,,,,,
2019/9/16 5:00,-1362,-1668,0.06,DS,31.3,30,31.3,30.2,0.41,29.7,31.2,25.6,32,31,31.4,30.7,31.2,30.1,30.8,31,30.9,30.8,31.6,31.2,29.3,174.6,19.9,20.4,32.6,4.48,500,-,17.23,-,0.46,18.26,0.14,0.12,0.71,0.45,0.01,0.01,0.0077,1.60E-05,4.10E+01,5.02E-03,4,-,67.08,ND,,,,,
2019/9/16 11:00,-1339,-1668,0.06,DS,31.3,29.9,31.3,30.1,0.41,29.6,31.2,25.6,32,30.9,31.4,30.6,31.1,30.1,30.8,31.1,30.8,30.8,31.5,31.1,29.3,174.4,20,20.4,32.6,4.22,500,-,17.23,-,0.46,18.61,0.14,0.12,0.71,0.45,0.01,0.01,0.0079,1.60E-05,4.10E+01,1.75E-02,4,-,67.1,ND,,,,,
2019/9/16 17:00,-1307,-1665,0.06,DS,31.3,30,31.3,30.1,0.4,29.6,31.2,25.6,32,31,31.4,30.6,31.2,30.1,30.8,31.1,30.9,30.8,31.5,31.2,29.2,174.1,20,20.4,32.5,4.12,500,-,17.23,-,0.46,18.14,0.15,0.11,0.71,0.45,0.01,0.01,0.0077,1.58E-05,4.10E+01,ND,4,-,67.09,ND,,,,,
2019/9/16 23:00,-1333,-1671,0.06,DS,31.3,29.9,31.3,30.1,0.4,29.6,31.2,25.6,32,30.9,31.4,30.6,31.2,30.1,30.8,31.1,30.8,30.8,31.5,31.1,29.3,174.1,20,20.4,32.3,4.35,500,-,17.23,-,0.46,18.95,0.15,0.12,0.71,0.45,0.01,0.01,0.0073,1.58E-05,4.10E+01,5.02E-03,4,-,67.11,ND,,,,,
2019/9/17 5:00,-1372,-1681,0.07,DS,31.3,29.9,31.3,30.1,0.4,29.6,31.2,25.7,32,30.9,31.4,30.7,31.1,30.1,30.8,31.1,30.8,30.8,31.5,31.1,29.3,174.4,20,20.4,32.3,4.22,500,-,17.23,-,0.46,18.87,0.15,0.12,0.71,0.45,0.01,0.01,0.0082,1.57E-05,4.10E+01,5.02E-03,4,-,67.1,ND,,,,,
2019/9/17 11:00,-1400,-1692,0.06,DS,31.3,30,31.3,30.1,0.41,29.6,31.2,25.7,32,31,31.4,30.7,31.1,30.1,30.8,31.1,30.8,30.8,31.5,31.2,29.2,174.7,20,20.4,31.7,3.99,500,-,17.23,-,0.46,-,-,-,0.71,0.45,0.01,0.01,0.0083,-,-,-,4,-,67.09,ND,,,,,
2019/9/17 17:00,-1416,-1695,0.07,DS,31.3,30,31.3,30.1,0.4,29.6,31.2,25.6,32,30.9,31.4,30.7,31.1,30,30.8,31,30.9,30.8,31.5,31.1,29.3,174.7,20,20.4,31.8,4.02,500,-,17.23,-,0.46,18.86,0.15,0.14,0.71,0.45,0.01,0.01,0.009,1.59E-05,4.10E+01,1.25E-02,4,-,67.07,ND,,,,,
2019/9/17 23:00,-1441,-1705,0.07,DS,31.3,30,31.3,30.1,0.4,29.6,31.2,25.6,32,31,31.4,30.7,31.2,30.1,30.8,31.1,30.8,30.8,31.5,31.2,29.2,175,20,20.4,32.1,3.91,500,-,17.23,-,0.46,18.38,0.15,0.14,0.71,0.45,0.01,0.01,0.0074,1.59E-05,4.10E+01,1.25E-02,4,-,67.05,ND,,,,,
2019/9/18 5:00,-1440,-1695,0.06,DS,31.3,30,31.3,30.1,0.41,29.6,31.2,25.6,32,31,31.4,30.7,31.2,30.1,30.8,31,30.8,30.8,31.5,31.2,29.2,174.9,20,20.4,31.6,4.02,500,-,17.23,-,0.46,19,0.15,0.13,0.71,0.45,0.01,0.01,0.0086,1.58E-05,4.10E+01,5.02E-03,4,-,67.09,ND,,,,,
2019/9/18 11:00,-1433,-1690,0.06,DS,31.3,29.9,31.3,30.1,0.41,29.6,31.2,25.5,32,30.9,31.4,30.6,31.2,30.1,30.8,31,30.8,30.8,31.5,31.1,29.1,174.9,20.1,20.4,31.4,3.99,500,-,17.23,-,0.46,18.24,0.14,0.13,0.71,0.45,0.01,0.01,0.0077,1.58E-05,4.10E+01,7.53E-03,4,-,67.1,ND,,,,,
2019/9/18 17:00,-1429,-1695,0.06,DS,31.3,30,31.3,30.1,0.4,29.6,31.2,25.5,32,30.9,31.4,30.6,31.1,30.1,30.8,31.1,30.8,30.8,31.5,31.2,29.1,174.7,20.1,20.5,31.4,3.88,500,-,17.23,-,0.46,18.67,0.14,0.13,0.71,0.45,0.01,0.01,0.0073,1.58E-05,4.10E+01,1.25E-02,4,-,67.06,ND,,,,,
2019/9/18 23:00,-1430,-1686,0.06,DS,31.3,29.9,31.3,30.1,0.41,29.6,31.2,25.4,32,30.9,31.4,30.6,31.1,30,30.8,31,30.8,30.8,31.5,31.1,29.2,174.7,20.1,20.5,31.3,3.86,500,-,17.23,-,0.46,18.04,0.15,0.13,0.71,0.45,0.01,0.01,0.0069,1.58E-05,4.10E+01,1.00E-02,4,-,67.11,ND,,,,,
2019/9/19 5:00,-1446,-1700,0.06,DS,31.3,29.9,31.3,30.1,0.4,29.6,31.2,25.4,32,30.9,31.4,30.6,31.1,30,30.8,31,30.8,30.8,31.4,31.1,29.2,174.7,20.1,20.5,30.9,3.78,500,-,17.23,-,0.46,19.05,0.15,0.13,0.71,0.45,0.01,0.01,0.0066,1.57E-05,4.10E+01,1.00E-02,4,-,67.11,ND,,,,,
2019/9/19 11:00,-1467,-1707,0.06,DS,31.3,29.9,31.3,30.1,0.42,29.6,31.2,25.2,32,30.9,31.4,30.7,31.1,30,30.8,31.1,30.8,30.8,31.4,31.1,29.2,174.9,20.1,20.5,31,3.49,500,-,17.23,-,0.46,-,-,-,0.71,0.45,0.01,0.01,0.0079,-,-,-,4,-,67.12,ND,,,,,
2019/9/19 17:00,-1470,-1707,0.06,DS,31.3,29.9,31.3,30.1,0.4,29.6,31.2,25.3,32,30.9,31.4,30.6,31.1,30,30.8,31,30.7,30.8,31.5,31.1,29.2,175,20.1,20.5,30.5,3.42,500,-,17.23,-,0.46,18.29,0.15,0.13,0.71,0.45,0.01,0.01,0.0061,1.57E-05,4.10E+01,5.02E-03,4,-,67.07,ND,,,,,
2019/9/19 23:00,-1501,-1723,0.06,DS,31.3,29.9,31.2,30.1,0.4,29.6,31.2,25.2,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.8,31.4,31.1,29.1,175.1,20.1,20.6,30.9,3.39,500,-,17.23,-,0.46,18.67,0.15,0.13,0.71,0.45,0.01,0.01,0.0078,1.57E-05,4.10E+01,1.25E-02,4,-,67.12,ND,,,,,
2019/9/20 5:00,-1508,-1725,0.06,DS,31.3,29.9,31.3,30,0.4,29.6,31.2,25,32,30.9,31.4,30.7,31.1,30,30.8,31.1,30.7,30.8,31.4,31.1,29,175.1,20.2,20.6,30.5,3.29,500,-,17.23,-,0.46,17.58,0.15,0.13,0.71,0.45,0.01,0.01,0.0087,1.59E-05,4.10E+01,1.00E-02,4,-,67.15,ND,,,,,
2019/9/20 11:00,-1515,-1728,0.06,DS,31.3,29.9,31.2,30,0.42,29.5,31.1,25,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.8,31.4,31.1,29,175.1,20.1,20.6,30.2,3.15,500,-,17.23,-,0.46,-,-,-,0.71,0.45,0.01,0.01,0.0078,-,-,-,4,-,67.09,ND,,,,,
2019/9/20 17:00,-1527,-1737,0.06,DS,31.3,29.9,31.2,30,0.39,29.5,31.1,25,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.8,31.4,31,29,175.2,20.2,20.6,29.9,3.13,500,-,17.23,-,0.46,18.17,0.07,0.06,0.71,0.45,0.01,0.01,0.0082,1.56E-05,4.10E+01,1.00E-02,4,-,67.04,ND,,,,,
2019/9/20 23:00,-1551,-1754,0.06,DS,31.3,29.9,31.3,30,0.39,29.5,31.2,25,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.8,31.4,31.1,29.1,175.3,20.2,20.6,30.4,3.08,500,-,17.23,-,0.46,17.58,0.07,0.06,0.71,0.45,0.01,0.01,0.0088,1.56E-05,4.10E+01,1.00E-02,4,-,67.09,ND,,,,,
2019/9/21 5:00,-1568,-1761,0.06,DS,31.3,29.9,31.2,30,0.4,29.5,31.1,24.9,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.8,31.4,31.1,29.1,175.4,20.2,20.6,30.3,3.18,490,-,17.08,-,0.46,17.55,0.07,0.06,0.71,0.45,0.01,0.01,0.0083,1.60E-05,4.10E+01,2.51E-03,4,-,67.1,ND,,,,,
2019/9/21 11:00,-1581,-1769,0.06,DS,31.3,30,31.3,30,0.4,29.6,31.2,24.9,32,30.9,31.4,30.7,31.1,30,30.8,31,30.8,30.8,31.5,31,29.1,175.6,20.2,20.6,29.9,2.89,490,-,17.08,-,0.46,17.78,0.07,0.06,0.71,0.45,0.01,0.01,0.0072,1.60E-05,4.10E+01,1.75E-02,4,-,67.09,ND,,,,,
2019/9/21 17:00,-1574,-1762,0.06,DS,31.3,29.9,31.2,30,0.4,29.6,31.2,24.9,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.8,31.5,31.1,29,175.6,20.2,20.6,30,2.79,490,-,17.08,-,0.46,17.49,0.07,0.06,0.71,0.45,0.01,0.01,0.0072,1.60E-05,4.10E+01,1.25E-02,4,-,67.07,ND,,,,,
2019/9/21 23:00,-1578,-1761,0.06,DS,31.3,29.9,31.2,30,0.4,29.5,31.1,24.9,32,30.9,31.4,30.7,31.1,30,30.8,31,30.7,30.7,31.5,31,29,175.7,20.2,20.6,29.5,2.97,490,-,17.08,-,0.46,17.82,0.07,0.06,0.71,0.45,0.01,0.01,0.0068,1.60E-05,4.10E+01,1.25E-02,4,-,67.07,ND,,,,,
2019/9/22 5:00,-1569,-1751,0.06,DS,31.3,29.9,31.2,29.9,0.39,29.5,31.1,25,32,30.9,31.4,30.7,31.1,30,30.7,31,30.6,30.8,31.5,31.1,29.1,175.6,20.2,20.6,29.5,2.92,490,-,17.08,-,0.46,18.05,0.07,0.06,0.71,0.45,0.01,0.01,0.0079,1.62E-05,4.10E+01,2.51E-03,4,-,67.07,ND,,,,,
2019/9/22 11:00,-1573,-1753,0.06,DS,31.2,29.9,31.2,29.9,0.4,29.5,31.1,24.9,32,30.9,31.4,30.7,31.1,30,30.7,31,30.7,30.8,31.5,31,29.1,175.6,20.2,20.6,29.9,2.89,490,-,17.08,-,0.46,18.23,0.07,0.06,0.71,0.45,0.01,0.01,0.0088,1.62E-05,4.10E+01,2.51E-03,4,-,67.07,ND,,,,,
2019/9/22 17:00,-1557,-1737,0.06,DS,31.3,29.9,31.2,29.9,0.39,29.5,31.1,25,32,30.8,31.4,30.6,31.1,29.9,30.7,31,30.7,30.7,31.5,31.1,29,175.4,20.2,20.6,29.7,2.89,490,-,17.08,-,0.46,17.9,0.07,0.06,0.71,0.45,0.01,0.01,0.0076,1.60E-05,4.10E+01,1.25E-02,4,-,67.06,ND,,,,,
2019/9/22 23:00,-1533,-1717,0.06,DS,31.3,29.9,31.2,29.9,0.4,29.5,31.1,25,31.9,30.8,31.4,30.6,31,29.9,30.7,31,30.6,30.7,31.5,31,29,175.3,20.2,20.6,29.6,2.76,490,-,17.08,-,0.46,17.5,0.07,0.05,0.71,0.45,0.01,0.01,0.007,1.60E-05,4.10E+01,1.50E-02,4,-,67.11,ND,,,,,
2019/9/23 5:00,-1480,-1690,0.06,DS,31.3,29.9,31.2,30,0.39,29.5,31.1,25.1,31.9,30.8,31.3,30.6,31,29.9,30.7,30.9,30.7,30.7,31.5,31,29,175.1,20.2,20.6,29.3,2.79,490,-,17.08,-,0.46,18.02,0.07,0.05,0.71,0.45,0.01,0.01,0.0072,1.60E-05,4.10E+01,1.00E-02,4,-,67.08,ND,,,,,
2019/9/23 11:00,-1457,-1681,0.06,DS,31.2,29.8,31.2,29.9,0.39,29.4,31.1,25.1,31.9,30.8,31.4,30.6,31,29.9,30.7,30.9,30.6,30.7,31.4,31,29,174.8,20.2,20.6,29.5,3.25,490,-,17.08,-,0.46,18.13,0.07,0.05,0.71,0.45,0.01,0.01,0.0074,1.60E-05,4.10E+01,1.25E-02,4,-,67.08,ND,,,,,
2019/9/23 17:00,-1380,-1672,0.06,DS,31.2,29.8,31.1,29.9,0.39,29.4,31.1,25.1,31.9,30.8,31.3,30.6,31,29.9,30.7,30.9,30.7,30.7,31.5,31,29.1,174.2,20.3,20.6,29.7,4.52,490,-,17.08,-,0.46,18.22,0.06,0.05,0.71,0.45,0.01,0.01,0.0075,1.59E-05,4.10E+01,1.25E-02,4,-,67.07,ND,,,,,
2019/9/23 23:00,-1416,-1677,0.06,DS,31.2,29.8,31.2,29.9,0.39,29.5,31.1,25.1,32,30.8,31.4,30.6,31,29.9,30.7,30.9,30.7,30.7,31.5,31,29,174.2,20.2,20.7,29.9,4.72,490,-,17.08,-,0.46,17.91,0.07,0.05,0.71,0.45,0.01,0.01,0.0064,1.59E-05,4.10E+01,7.53E-03,4,-,67,ND,,,,,
2019/9/24 5:00,-1459,-1686,0.06,DS,31.2,29.9,31.2,29.8,0.4,29.5,31.1,25.1,32,30.8,31.3,30.7,31,29.9,30.7,30.9,30.7,30.7,31.4,31,29,174.4,20.3,20.7,30,4.75,490,-,17.08,-,0.46,17.78,0.07,0.05,0.71,0.45,0.01,0.01,0.0078,1.58E-05,4.10E+01,1.50E-02,4,-,67.01,ND,,,,,
2019/9/24 11:00,-1495,-1692,0.06,DS,31.2,29.9,31.2,29.7,0.39,29.4,31,25.1,31.9,30.8,31.3,30.7,31,29.9,30.7,30.9,30.7,30.7,31.4,31,28.9,174.8,20.3,20.7,30.2,4.46,490,-,17.08,-,0.46,17.98,0.07,0.05,0.71,0.45,0.01,0.01,0.0062,1.58E-05,4.10E+01,7.53E-03,4,-,67,ND,,,,,
2019/9/24 17:00,-1506,-1701,0.06,DS,31.2,29.8,31.2,29.7,0.39,29.4,31,25.1,32,30.8,31.3,30.7,31,29.8,30.7,30.9,30.7,30.7,31.4,31,29,174.8,20.3,20.7,30.3,4.46,490,-,17.08,-,0.46,17.48,0.07,0.06,0.71,0.45,0.01,0.01,0.0082,1.60E-05,4.10E+01,1.25E-02,4,-,67.01,ND,,,,,
2019/9/24 23:00,-1537,-1712,0.06,DS,31.2,29.8,31.2,29.7,0.39,29.4,31,25.1,31.9,30.8,31.3,30.7,31,29.8,30.7,30.9,30.7,30.7,31.5,31,29,175,20.3,20.7,30.4,4.56,490,-,17.08,-,0.46,17.15,0.07,0.06,0.71,0.45,0.01,0.01,0.0075,1.60E-05,4.10E+01,1.00E-02,4,-,67.03,ND,,,,,
2019/9/25 5:00,-1563,-1725,0.07,DS,31.2,29.8,31.1,29.7,0.39,29.4,31,25.1,31.9,30.7,31.3,30.7,31,29.8,30.7,30.9,30.7,30.7,31.4,30.9,29,175.1,20.3,20.7,30.4,4.49,490,-,17.08,-,0.46,17.22,0.07,0.06,0.71,0.45,0.01,0.01,0.0074,1.59E-05,4.10E+01,1.50E-02,4,-,67.04,ND,,,,,
2019/9/25 11:00,-1586,-1738,0.06,DS,31.2,29.8,31.1,29.7,0.4,29.4,31,25,31.9,30.7,31.3,30.6,31,29.8,30.6,30.9,30.6,30.6,31.4,30.9,28.9,175.3,20.3,20.7,30.2,4.43,490,-,17.08,-,0.46,17.82,0.07,0.06,4.14,0.45,0.01,0.01,0.0089,1.59E-05,4.10E+01,7.53E-03,4,-,67.03,ND,,,,,
2019/9/25 17:00,-1604,-1750,0.06,DS,31.2,29.8,31.1,29.7,0.39,29.4,31,25,31.9,30.7,31.3,30.6,31,29.8,30.6,30.9,30.7,30.7,31.5,30.9,29,175.3,20.3,20.7,30.3,4.2,490,-,17.08,-,0.46,17.75,0.07,0.06,0.76,0.45,0.01,0.01,0.0067,1.61E-05,4.10E+01,7.53E-03,4,-,67.01,ND,,,,,
