,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/9/25 23:00,-1646,-1778,0.06,DS,31.2,29.8,31.1,29.7,0.39,29.4,31,24.9,31.9,30.7,31.3,30.6,31,29.8,30.6,30.9,30.7,30.7,31.5,30.9,29,175.7,20.3,20.7,30.3,4.14,490,-,17.08,-,0.46,18.16,0.07,0.06,0.71,0.45,0.01,0.01,0.0096,1.61E-05,4.10E+01,2.26E-02,4,-,67.05,ND,,,,,
2019/9/26 5:00,-1673,-1792,0.06,DS,31.2,29.8,31.1,29.7,0.39,29.4,31,24.8,31.9,30.7,31.3,30.6,31,29.8,30.6,30.8,30.6,30.7,31.5,30.9,29,175.9,20.3,20.8,30,4.1,490,-,17.08,-,0.46,17.47,0.07,0.06,0.71,0.45,0.01,0.01,0.0071,1.60E-05,4.10E+01,1.50E-02,4,-,67.1,ND,,,,,
2019/9/26 11:00,-1685,-1800,0.06,DS,31.2,29.8,31.1,29.7,0.41,29.4,31,24.7,31.9,30.7,31.3,30.6,31,29.8,30.6,30.9,30.6,30.6,31.5,30.9,28.9,176,20.3,20.7,29.9,4.07,490,-,17.08,-,0.46,16.91,0.07,0.06,0.71,0.45,0.01,0.01,0.0083,1.60E-05,4.10E+01,7.53E-03,4,-,67.05,ND,,,,,
2019/9/26 17:00,-1680,-1796,0.06,DS,31.2,29.8,31.1,29.7,0.38,29.4,31,24.7,31.9,30.7,31.3,30.6,31,29.8,30.6,30.9,30.6,30.6,31.5,31,28.9,175.9,20.3,20.8,29.8,4.04,490,-,17.08,-,0.46,18.36,0.07,0.06,0.71,0.45,0.01,0.01,0.0086,1.60E-05,4.10E+01,2.76E-02,4,-,67.03,ND,,,,,
2019/9/26 23:00,-1688,-1799,0.06,DS,31.1,29.8,31.1,29.7,0.4,29.3,31,24.7,31.9,30.7,31.2,30.6,31,29.7,30.6,30.8,30.6,30.6,31.5,30.9,28.9,176,20.3,20.8,29.5,3.94,490,-,17.08,-,0.46,17.45,0.07,0.06,0.71,0.45,0.01,0.01,0.0074,1.60E-05,4.10E+01,1.25E-02,4,-,67.09,ND,,,,,
2019/9/27 5:00,-1690,-1795,0.06,DS,31.1,29.8,31.1,29.6,0.39,29.3,31,24.7,31.9,30.7,31.2,30.6,31,29.7,30.6,30.8,30.6,30.6,31.4,30.9,28.9,176,20.3,20.8,29.4,3.8,490,-,17.08,-,0.46,17.82,0.07,0.06,0.71,0.43,0.01,0.01,0.0079,1.61E-05,4.10E+01,1.25E-02,4,-,67.1,ND,,,,,
2019/9/27 11:00,-1686,-1793,0.06,DS,31.1,29.7,31.1,29.6,0.4,29.3,31,24.7,31.8,30.7,31.2,30.5,30.9,29.7,30.6,30.8,30.7,30.6,31.4,30.9,28.9,176.1,20.3,20.8,29.2,3.77,490,-,17.08,-,0.46,17.9,0.07,0.06,0.71,0.45,0.01,0.01,0.0079,1.61E-05,4.10E+01,2.26E-02,4,-,67.08,ND,,,,,
2019/9/27 17:00,-1660,-1773,0.06,DS,31.1,29.7,31.1,29.6,0.39,29.3,31,24.7,31.8,30.7,31.2,30.5,30.9,29.7,30.6,30.8,30.6,30.6,31.4,30.9,28.9,175.9,20.3,20.8,29.3,4.01,490,-,17.08,-,0.46,17.53,0.07,0.06,0.71,0.45,0.01,0.01,0.0069,1.59E-05,4.10E+01,1.75E-02,4,-,67.02,ND,,,,,
2019/9/27 23:00,-1653,-1769,0.06,DS,31.1,29.7,31,29.6,0.39,29.3,31,24.8,31.8,30.7,31.2,30.5,30.9,29.7,30.6,30.8,30.6,30.6,31.4,30.9,28.9,175.9,20.3,20.8,29.3,3.94,490,-,17.08,-,0.46,17.68,0.07,0.06,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.25E-02,4,-,67.02,ND,,,,,
2019/9/28 5:00,-1641,-1758,0.06,DS,31.1,29.7,31.1,29.6,0.39,29.3,30.9,24.8,31.8,30.6,31.2,30.5,30.9,29.7,30.5,30.7,30.6,30.6,31.4,30.9,28.9,175.8,20.4,20.8,29.3,3.91,490,-,17.08,-,0.46,17.76,0.07,0.06,0.71,0.45,0.01,0.01,0.0087,1.62E-05,4.10E+01,1.25E-02,4,-,67.05,ND,,,,,
2019/9/28 11:00,-1628,-1750,0.06,DS,31.1,29.7,31,29.6,0.39,29.3,30.9,24.8,31.8,30.7,31.2,30.5,30.9,29.7,30.6,30.8,30.6,30.6,31.4,30.8,28.8,175.8,20.4,20.8,29.3,3.88,490,-,17.08,-,0.46,18.09,0.07,0.06,0.71,0.45,0.01,0.01,0.0071,1.62E-05,4.10E+01,1.50E-02,4,-,67.04,ND,,,,,
2019/9/28 17:00,-1600,-1728,0.06,DS,31.1,29.7,31,29.6,0.38,29.3,30.9,24.9,31.8,30.6,31.2,30.5,30.9,29.7,30.5,30.8,30.5,30.6,31.4,30.9,28.9,175.5,20.4,20.8,29.3,3.91,490,-,17.08,-,0.46,17.21,0.07,0.06,0.71,0.45,0.01,0.01,0.0086,1.60E-05,4.10E+01,1.50E-02,4,-,66.99,ND,,,,,
2019/9/28 23:00,-1594,-1722,0.06,DS,31.1,29.7,31,29.6,0.38,29.3,30.9,24.9,31.8,30.6,31.2,30.5,30.9,29.7,30.5,30.8,30.5,30.5,31.4,30.8,28.8,175.5,20.4,20.8,29.5,3.75,-,-,-,-,0.46,17.75,0.07,0.06,0.71,0.45,0.01,0.01,0.0071,1.60E-05,4.10E+01,7.53E-03,4,-,67.03,ND,,,,,
2019/9/29 5:00,-1574,-1704,0.07,DS,31,29.6,31,29.6,0.4,29.3,30.9,24.9,31.8,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.6,30.6,31.3,30.8,28.8,175.3,20.4,20.8,29.6,3.88,-,-,-,-,0.46,17.7,0.07,0.05,0.71,0.45,0.01,0.01,0.007,1.61E-05,4.10E+01,1.00E-02,4,-,67,ND,,,,,
2019/9/29 11:00,-1562,-1700,0.06,DS,31.1,29.7,31,29.6,0.39,29.3,30.9,24.9,31.8,30.6,31.1,30.4,30.9,29.7,30.5,30.7,30.6,30.5,31.3,30.8,28.8,175.2,20.4,20.8,29.7,3.77,490,-,17.08,-,0.46,17.38,0.07,0.05,0.71,0.45,0.01,0.01,0.0086,1.61E-05,4.10E+01,2.51E-03,4,-,67.04,ND,,,,,
2019/9/29 17:00,-1537,-1692,0.06,DS,31.1,29.6,31,29.6,0.39,29.3,30.9,24.9,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.5,30.5,31.3,30.8,28.8,175,20.4,20.8,29.8,3.75,490,-,17.08,-,0.46,17.97,0.07,0.05,0.71,0.45,0.01,0.01,0.0085,1.60E-05,4.10E+01,2.51E-03,4,-,66.98,ND,,,,,
2019/9/29 23:00,-1555,-1697,0.07,DS,31,29.6,31,29.6,0.39,29.3,30.9,24.9,31.7,30.6,31.1,30.4,30.8,29.7,30.5,30.7,30.6,30.5,31.3,30.8,28.8,175,20.4,20.8,30,3.77,-,-,-,-,0.46,17.7,0.06,0.05,0.71,0.45,0.01,0.01,0.0093,1.60E-05,4.10E+01,1.25E-02,4,-,67,ND,,,,,
2019/9/30 5:00,-1561,-1699,0.07,DS,31,29.6,31,29.6,0.39,29.3,30.9,24.9,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.6,30.5,31.3,30.8,28.8,175.1,20.4,20.8,30,3.77,-,-,-,-,0.46,17.61,0.07,0.05,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.00E-02,4,-,66.99,ND,,,,,
2019/9/30 11:00,-1584,-1703,0.06,DS,31,29.6,31,29.5,0.39,29.2,30.8,24.9,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.6,30.5,31.3,30.8,28.8,175.3,20.4,20.8,30,3.75,490,-,17.08,-,0.46,17.63,0.06,0.05,0.71,0.45,0.01,0.01,0.0081,1.59E-05,4.10E+01,1.75E-02,4,-,67,ND,,,,,
2019/9/30 17:00,-1587,-1703,0.06,DS,31,29.6,30.9,29.5,0.38,29.2,30.8,24.9,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.5,30.5,31.3,30.8,28.8,175.3,20.4,20.8,30.1,3.67,490,-,17.08,-,0.46,17.34,0.06,0.05,0.71,0.45,0.01,0.01,0.0071,1.62E-05,4.10E+01,1.50E-02,4,-,66.97,ND,,,,,
2019/9/30 23:00,-1601,-1708,0.06,DS,31,29.6,30.9,29.5,0.39,29.2,30.8,24.9,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.5,30.5,31.3,30.8,28.8,175.4,20.4,20.8,30.1,3.7,490,-,17.08,-,0.46,17.24,0.06,0.05,0.71,0.45,0.01,0.01,0.0075,1.62E-05,4.10E+01,1.00E-02,4,-,67.01,ND,,,,,
2019/10/1 5:00,-1621,-1717,0.06,DS,31,29.6,30.9,29.5,0.39,29.2,30.8,24.8,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.5,30.5,31.3,30.8,28.8,175.4,20.4,20.9,30.1,3.6,490,-,17.08,-,0.46,17.53,0.06,0.05,0.71,0.45,0.01,0.01,0.0079,1.60E-05,4.10E+01,5.02E-03,4,-,67.02,ND,,,,,
2019/10/1 11:00,-1636,-1725,0.06,DS,31,29.6,31,29.5,0.39,29.2,30.8,24.9,31.7,30.6,31.1,30.4,30.8,29.6,30.5,30.7,30.5,30.5,31.3,30.8,28.8,175.6,20.4,20.9,30,3.54,490,-,17.08,-,0.46,17.71,0.06,0.05,0.71,0.45,0.01,0.01,0.007,1.60E-05,4.10E+01,5.02E-03,4,-,67.03,ND,,,,,
2019/10/1 17:00,-1624,-1713,0.07,DS,31,29.6,30.9,29.5,0.38,29.2,30.8,24.8,31.7,30.5,31,30.3,30.8,29.6,30.5,30.7,30.5,30.5,31.2,30.8,28.8,175.5,20.4,20.9,30,3.54,490,-,17.08,-,0.46,18.3,0.06,0.05,0.71,0.45,0.01,0.01,0.0071,1.60E-05,4.10E+01,5.02E-03,4,-,66.96,ND,,,,,
2019/10/1 23:00,-1637,-1724,0.06,DS,31,29.6,30.9,29.5,0.39,29.2,30.8,24.8,31.7,30.5,31.1,30.3,30.8,29.6,30.5,30.7,30.5,30.5,31.2,30.7,28.8,175.6,20.4,20.9,30,3.47,490,-,17.08,-,0.46,17.21,0.06,0.05,0.71,0.45,0.01,0.01,0.0083,1.60E-05,4.10E+01,1.50E-02,4,-,67.01,ND,,,,,
2019/10/2 5:00,-1641,-1723,0.06,DS,31,29.5,30.9,29.5,0.4,29.2,30.8,24.7,31.7,30.6,31,30.3,30.8,29.6,30.5,30.7,30.5,30.5,31.2,30.7,28.8,175.6,20.5,20.9,29.9,3.38,490,-,17.08,-,0.46,17.34,0.06,0.05,0.71,0.45,0.01,0.01,0.0073,1.60E-05,4.10E+01,1.25E-02,4,-,67.05,ND,,,,,
2019/10/2 11:00,-1630,-1712,0.07,DS,31,29.6,30.9,29.5,0.4,29.2,30.8,24.7,31.6,30.5,31,30.3,30.8,29.6,30.4,30.6,30.5,30.5,31.2,30.7,28.7,175.7,20.4,20.9,29.8,3.38,490,-,17.08,-,0.46,17.22,0.06,0.05,0.71,0.45,0.01,0.01,0.0072,1.60E-05,4.10E+01,5.02E-03,4,-,67.01,ND,,,,,
2019/10/2 17:00,-1608,-1699,0.07,DS,30.9,29.5,30.9,29.6,0.39,29.2,30.8,24.8,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.4,30.5,31.2,30.7,28.7,175.4,20.5,20.9,29.9,3.31,490,-,17.08,-,0.46,17.36,0.06,0.05,0.71,0.45,0.01,0.01,0.0064,1.61E-05,4.10E+01,1.00E-02,4,-,66.97,ND,,,,,
2019/10/2 23:00,-1608,-1698,0.06,DS,31,29.5,30.9,29.5,0.39,29.2,30.8,24.8,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.4,30.4,31.2,30.7,28.7,175.4,20.5,20.9,30,3.34,490,-,17.08,-,0.46,17.87,0.06,0.05,0.71,0.45,0.01,0.01,0.007,1.61E-05,4.10E+01,1.25E-02,4,-,67,ND,,,,,
2019/10/3 5:00,-1604,-1700,0.07,DS,31,29.5,30.9,29.5,0.38,29.2,30.8,24.8,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.5,30.5,31.2,30.7,28.8,175.3,20.5,20.9,29.8,3.31,490,-,17.08,-,0.46,17.4,0.06,0.05,0.71,0.45,0.01,0.01,0.0067,1.61E-05,4.10E+01,1.25E-02,4,-,67.02,ND,,,,,
2019/10/3 11:00,-1585,-1692,0.06,DS,30.9,29.5,30.9,29.5,0.39,29.2,30.8,24.8,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.5,30.4,31.2,30.7,28.7,175.3,20.5,20.9,29.7,3.18,490,-,17.08,-,0.46,17.8,0.06,0.05,0.71,0.45,0.01,0.01,0.007,1.61E-05,4.10E+01,1.25E-02,4,-,67,ND,,,,,
2019/10/3 17:00,-1565,-1689,0.06,DS,30.9,29.4,30.8,29.5,0.4,29.2,30.8,24.9,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.4,30.4,31.2,30.7,28.7,175.1,20.5,20.9,29.9,3.2,490,-,17.08,-,0.46,17.1,0.06,0.04,0.71,0.45,0.01,0.01,0.0076,1.61E-05,4.10E+01,2.51E-03,4,-,66.98,ND,,,,,
2019/10/3 23:00,-1536,-1680,0.07,DS,30.8,29.4,30.8,29.5,0.39,29.2,30.8,24.9,31.6,30.5,31,30.3,30.7,29.5,30.4,30.6,30.4,30.4,31.1,30.7,28.7,174.9,20.5,20.9,30,3.18,490,-,17.08,-,0.46,18.06,0.05,0.04,0.71,0.45,0.01,0.01,0.0066,1.62E-05,4.10E+01,ND,4,-,66.98,ND,,,,,
2019/10/4 5:00,-1505,-1686,0.07,DS,30.9,29.4,30.8,29.5,0.39,29.2,30.8,24.9,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.5,30.4,31.1,30.7,28.7,174.7,20.5,20.9,30,3.2,490,-,17.08,-,0.46,17.57,0.05,0.04,0.71,0.45,0.01,0.01,0.008,1.62E-05,4.10E+01,1.25E-02,4,-,66.97,ND,,,,,
2019/10/4 11:00,-1463,-1677,0.06,DS,30.9,29.4,30.8,29.5,0.4,29.2,30.8,24.9,31.5,30.5,31,30.2,30.7,29.6,30.4,30.6,30.5,30.4,31.1,30.7,28.7,174.4,20.5,20.9,30,3.2,500,-,17.23,-,0.46,18.31,0.05,0.04,0.71,0.45,0.01,0.01,0.008,1.61E-05,4.10E+01,5.02E-03,4,-,66.97,ND,,,,,
2019/10/4 17:00,-1410,-1670,0.07,DS,30.9,29.4,30.8,29.4,0.39,29.1,30.7,24.9,31.5,30.5,31,30.2,30.7,29.5,30.3,30.6,30.4,30.4,31.1,30.7,28.7,174,20.5,20.9,30.2,3.18,490,-,17.08,-,0.46,17.17,0.05,0.04,0.71,0.45,0.01,0.01,0.008,1.61E-05,4.10E+01,1.00E-02,4,-,66.97,ND,,,,,
2019/10/4 23:00,-1424,-1678,0.07,DS,30.8,29.4,30.8,29.4,0.39,29.1,30.7,24.9,31.6,30.5,31,30.2,30.7,29.5,30.3,30.6,30.4,30.3,31.1,30.7,28.8,173.8,20.5,20.9,30.2,3.18,490,-,17.08,-,0.46,17.91,0.05,0.04,0.71,0.45,0.01,0.01,0.0071,1.59E-05,4.10E+01,1.25E-02,4,-,66.94,ND,,,,,
2019/10/5 5:00,-1491,-1693,0.07,DS,30.8,29.4,30.8,29.4,0.39,29.1,30.7,24.9,31.6,30.5,31,30.2,30.7,29.5,30.3,30.6,30.5,30.3,31.1,30.6,28.7,174.1,20.5,20.9,30.3,3.04,490,-,17.08,-,0.46,17.33,0.05,0.04,0.71,0.45,0.01,0.01,0.0083,1.59E-05,4.10E+01,1.50E-02,4,-,66.97,ND,,,,,
2019/10/5 11:00,-1538,-1711,0.07,DS,30.9,29.5,30.8,29.4,0.4,29.1,30.7,24.7,31.6,30.5,31,30.3,30.7,29.5,30.3,30.6,30.5,30.4,31.1,30.7,28.7,174.6,20.5,20.9,30.4,3.04,490,-,17.08,-,0.46,17.44,0.06,0.05,0.71,0.45,0.01,0.01,0.0078,1.60E-05,4.10E+01,1.25E-02,4,-,66.94,ND,,,,,
2019/10/5 17:00,-1555,-1722,0.06,DS,30.9,29.5,30.8,29.4,0.4,29.1,30.7,24.8,31.6,30.5,31,30.3,30.7,29.6,30.4,30.6,30.4,30.3,31.1,30.6,28.7,174.6,20.6,21,30.7,2.94,490,-,17.08,-,0.46,17.35,0.06,0.05,0.71,0.45,0.01,0.01,0.0083,1.60E-05,4.10E+01,1.00E-02,4,-,66.91,ND,,,,,
2019/10/5 23:00,-1591,-1747,0.06,DS,30.9,29.5,30.8,29.4,0.39,29.1,30.7,24.8,31.6,30.4,30.9,30.3,30.7,29.5,30.3,30.6,30.4,30.3,31.1,30.6,28.7,174.9,20.6,21,30.7,2.94,490,-,17.08,-,0.46,17.82,0.06,0.05,0.71,0.45,0.01,0.01,0.0073,1.61E-05,4.10E+01,1.00E-02,4,-,66.93,ND,,,,,
2019/10/6 5:00,-1619,-1763,0.07,DS,30.9,29.5,30.8,29.4,0.4,29.1,30.7,24.8,31.6,30.5,31,30.3,30.7,29.5,30.3,30.6,30.5,30.3,31.1,30.6,28.7,175,20.6,21,30.6,2.94,490,-,17.08,-,0.46,17.79,0.06,0.05,0.71,0.45,0.01,0.01,0.0077,1.61E-05,4.10E+01,1.00E-02,4,-,66.98,ND,,,,,
2019/10/6 11:00,-1677,-1806,0.06,DS,30.9,29.5,30.8,29.4,0.39,29.1,30.7,24.7,31.6,30.5,31,30.3,30.7,29.5,30.3,30.6,30.5,30.3,31.2,30.6,28.7,175.4,20.6,21,30.3,2.78,490,-,17.08,-,0.46,17.95,0.06,0.05,0.71,0.45,0.01,0.01,0.0081,1.59E-05,4.10E+01,7.53E-03,4,-,67.03,ND,,,,,
2019/10/6 17:00,-1688,-1814,0.06,DS,30.9,29.6,30.8,29.4,0.39,29.1,30.7,24.6,31.6,30.4,30.9,30.3,30.7,29.5,30.3,30.6,30.4,30.3,31.1,30.6,28.7,175.5,20.6,21,30.1,2.68,490,-,17.08,-,0.46,17.82,0.06,0.05,0.71,0.45,0.01,0.01,0.0072,1.59E-05,4.10E+01,1.50E-02,4,-,34.36,ND,,,,,
2019/10/6 23:00,-1712,-1830,0.06,DS,30.9,29.6,30.8,29.4,0.39,29.1,30.7,24.5,31.6,30.5,31,30.3,30.7,29.5,30.3,30.6,30.4,30.3,31.2,30.7,28.6,175.7,20.6,21,29.7,2.65,490,-,17.08,-,0.46,17.58,0.06,0.05,0.71,0.45,0.01,0.01,0.0074,1.59E-05,4.10E+01,7.53E-03,4,-,34.21,ND,,,,,
2019/10/7 5:00,-1719,-1833,0.06,DS,30.9,29.5,30.8,29.4,0.39,29.2,30.7,24.5,31.6,30.5,31,30.3,30.7,29.5,30.3,30.6,30.4,30.3,31.2,30.6,28.6,175.8,20.6,21,29.6,2.31,490,-,17.08,-,0.46,18.02,0.07,0.05,0.71,0.45,0.01,0.01,0.0086,1.59E-05,4.10E+01,1.25E-02,4,-,34.01,ND,,,,,
2019/10/7 11:00,-1705,-1822,0.06,DS,30.9,29.5,30.8,29.4,0.39,29.2,30.7,24.5,31.6,30.4,30.9,30.3,30.7,29.5,30.4,30.6,30.4,30.3,31.2,30.6,28.7,175.9,20.6,21,29.4,3.27,490,-,17.08,-,0.46,17.61,0.06,0.05,0.71,0.45,0.01,0.01,0.0078,1.58E-05,4.10E+01,1.50E-02,4,-,35.23,ND,,,,,
2019/10/7 17:00,-1684,-1805,0.07,DS,30.8,29.5,30.8,29.4,0.4,29.2,30.7,24.5,31.6,30.4,30.9,30.3,30.7,29.5,30.4,30.6,30.3,30.3,31.2,30.6,28.6,175.7,20.6,21,29.2,4.45,490,-,17.08,-,0.46,17.82,0.06,0.05,0.71,0.45,0.01,0.01,0.0071,1.58E-05,4.10E+01,1.00E-02,4,-,36.02,ND,,,,,
2019/10/7 23:00,-1655,-1780,0.06,DS,30.8,29.5,30.8,29.4,0.39,29.1,30.7,24.6,31.6,30.4,30.9,30.3,30.7,29.4,30.3,30.5,30.3,30.3,31.2,30.6,28.6,175.5,20.6,21,29.1,4.58,490,-,17.08,-,0.46,18.04,0.06,0.05,0.71,0.45,0.01,0.01,0.0072,1.58E-05,4.10E+01,1.25E-02,4,-,35.93,ND,,,,,
2019/10/8 5:00,-1595,-1732,0.06,DS,30.8,29.4,30.8,29.4,0.39,29,30.7,24.6,31.6,30.4,30.9,30.1,30.6,29.5,30.3,30.5,30.3,30.3,31.1,30.6,28.5,175.2,20.6,21,29,4.45,490,-,17.08,-,0.46,17.85,0.06,0.05,0.71,0.45,0.01,0.01,0.0071,1.60E-05,4.10E+01,5.02E-03,4,-,35.79,ND,,,,,
2019/10/8 11:00,-1538,-1694,0.06,DS,30.8,29.4,30.8,29.3,0.39,29,30.7,24.6,31.6,30.4,30.9,30.2,30.6,29.4,30.3,30.5,30.4,30.3,31.1,30.6,28.6,174.8,20.6,21,28.8,4.32,490,-,17.08,-,0.46,16.68,0.06,0.04,0.71,0.45,0.01,0.01,0.0073,1.60E-05,4.10E+01,7.53E-03,4,-,35.78,ND,,,,,
2019/10/8 17:00,-1528,-1691,0.06,DS,30.8,29.4,30.8,29.3,0.4,29,30.7,24.7,31.6,30.4,30.9,30.2,30.6,29.4,30.3,30.5,30.3,30.3,31.1,30.6,28.6,174.4,20.6,21,28.9,4.32,490,-,17.08,-,0.46,21.86,0.16,0.15,0.71,0.45,0.01,0.01,0.0081,1.59E-05,4.10E+01,5.02E-03,4,-,67,ND,,,,,
2019/10/8 23:00,-1549,-1697,0.06,DS,30.7,29.4,30.7,29.3,0.39,29,30.6,24.6,31.5,30.4,30.9,30.2,30.6,29.4,30.3,30.5,30.3,30.3,31.1,30.6,28.5,174.5,20.6,21,28.9,4.35,490,-,17.08,-,0.46,19.86,0.16,0.15,0.71,0.45,0.01,0.01,0.0081,1.59E-05,4.10E+01,5.02E-03,4,-,66.99,ND,,,,,
2019/10/9 5:00,-1605,-1726,0.06,DS,30.8,29.4,30.7,29.3,0.38,29,30.6,24.5,31.6,30.4,30.9,30.2,30.6,29.4,30.3,30.5,30.3,30.3,31.1,30.6,28.6,174.8,20.6,21,29,4.21,490,-,17.08,-,0.46,21.38,0.16,0.15,0.71,0.45,0.01,0.01,0.0074,1.57E-05,4.10E+01,1.00E-02,4,-,67.01,ND,,,,,
2019/10/9 11:00,-1645,-1752,0.06,DS,30.8,29.4,30.7,29.3,0.4,29,30.6,24.3,31.6,30.3,30.9,30.2,30.6,29.4,30.3,30.5,30.2,30.3,31.1,30.6,28.5,175.1,20.6,21,28.8,4.19,490,-,17.08,-,0.46,21.48,0.16,0.15,0.71,0.45,0.01,0.01,0.0084,1.57E-05,4.10E+01,5.02E-03,4,-,67.04,ND,,,,,
2019/10/9 17:00,-1653,-1759,0.06,DS,30.8,29.4,30.7,29.2,0.39,29,30.6,24.3,31.5,30.3,30.9,30.2,30.6,29.4,30.3,30.5,30.2,30.3,31.1,30.5,28.6,175.3,20.6,21,28.8,4.19,490,-,17.08,-,0.46,21.27,0.16,0.15,0.71,0.45,0.01,0.01,0.0092,1.57E-05,4.10E+01,1.25E-02,4,-,66.96,ND,,,,,
2019/10/9 23:00,-1700,-1788,0.06,DS,30.8,29.4,30.7,29.2,0.4,29,30.6,24.2,31.5,30.3,30.9,30.2,30.5,29.3,30.2,30.5,30.3,30.3,31.1,30.5,28.5,175.6,20.6,21,28.8,4.11,490,-,17.08,-,0.46,21.49,0.16,0.16,0.71,0.45,0.01,0.01,0.0094,1.57E-05,4.10E+01,7.53E-03,4,-,67.03,ND,,,,,
2019/10/10 5:00,-1710,-1790,0.06,DS,30.7,29.4,30.7,29.2,0.39,28.9,30.6,24.2,31.5,30.3,30.8,30.2,30.5,29.3,30.2,30.4,30.2,30.2,31,30.5,28.5,175.7,20.6,21,28.5,3.88,490,-,17.08,-,0.46,20.86,0.16,0.16,0.71,0.45,0.01,0.01,0.0081,1.59E-05,4.10E+01,1.25E-02,4,-,67.05,ND,,,,,
2019/10/10 11:00,-1709,-1792,0.06,DS,30.7,29.3,30.6,29.2,0.39,28.8,30.5,24.1,31.4,30.3,30.8,30.1,30.5,29.3,30.2,30.4,30.2,30.2,31,30.5,28.4,175.9,20.6,20.9,28.1,3.79,490,-,17.08,-,0.46,20.53,0.16,0.16,0.71,0.45,0.01,0.01,0.007,1.59E-05,4.10E+01,1.00E-02,4,-,67.02,ND,,,,,
2019/10/10 17:00,-1686,-1777,0.06,DS,30.7,29.3,30.6,29.1,0.4,28.8,30.5,24.2,31.4,30.3,30.8,30.1,30.5,29.3,30.2,30.4,30.1,30.2,30.9,30.5,28.4,175.9,20.5,21,28.2,3.85,490,-,17.08,-,0.46,20.85,0.16,0.15,0.71,0.45,0.01,0.01,0.0069,1.58E-05,4.10E+01,1.25E-02,4,-,66.99,ND,,,,,
2019/10/10 23:00,-1686,-1777,0.06,DS,30.6,29.3,30.6,29.1,0.4,28.7,30.5,24.3,31.4,30.2,30.7,30,30.4,29.2,30.1,30.3,30.1,30.2,30.8,30.4,28.3,176.1,20.5,20.9,28.1,3.92,490,-,17.08,-,0.46,21.74,0.16,0.15,0.71,0.45,0.01,0.01,0.0084,1.58E-05,4.10E+01,1.50E-02,4,-,66.98,ND,,,,,
2019/10/11 5:00,-1661,-1757,0.06,DS,30.6,29.2,30.5,29,0.39,28.7,30.4,24.3,31.3,30.2,30.7,30,30.4,29.2,30.1,30.3,30.1,30.1,30.8,30.4,28.4,176.1,20.5,20.9,27.9,4.1,490,-,17.08,-,0.46,20.95,0.16,0.15,0.71,0.45,0.01,0.01,0.0067,1.58E-05,4.10E+01,7.53E-03,4,-,67.02,ND,,,,,
2019/10/11 11:00,-1653,-1752,0.06,DS,30.6,29.2,30.5,29,0.39,28.7,30.4,24.3,31.3,30.2,30.6,29.9,30.4,29.1,30,30.2,30.1,30.1,30.8,30.3,28.4,176.2,20.5,20.9,28,4.13,490,-,17.08,-,0.46,21.39,0.16,0.15,0.71,0.45,0.01,0.01,0.009,1.58E-05,4.10E+01,5.02E-03,4,-,67.01,ND,,,,,
2019/10/11 17:00,-1631,-1735,0.06,DS,30.5,29.1,30.5,29,0.39,28.6,30.3,24.4,31.2,30.1,30.6,29.9,30.3,29.1,30,30.2,30,30,30.7,30.3,28.4,176.2,20.5,21,28.1,4.13,490,-,17.08,-,0.46,21.1,0.16,0.15,0.71,0.45,0.01,0.01,0.0081,1.57E-05,4.10E+01,1.00E-02,4,-,66.98,ND,,,,,
2019/10/11 23:00,-1638,-1738,0.06,DS,30.5,29.1,30.4,28.9,0.4,28.6,30.3,24.5,31.2,30.1,30.6,29.9,30.3,29.1,30,30.2,30,30,30.7,30.3,28.3,176.3,20.5,21,28.1,4.13,490,-,17.08,-,0.46,21.75,0.16,0.15,0.71,0.45,0.01,0.01,0.0077,1.57E-05,4.10E+01,5.02E-03,4,-,66.99,ND,,,,,
2019/10/12 5:00,-1613,-1718,0.07,DS,30.5,29,30.3,28.8,0.39,28.6,30.3,24.5,31.1,30,30.5,29.8,30.2,29,29.9,30.1,30,29.9,30.6,30.2,28.2,176.4,20.6,21,28.1,4.13,490,-,17.08,-,0.46,20.69,0.15,0.15,0.71,0.45,0.01,0.01,0.0068,1.56E-05,4.10E+01,5.02E-03,4,-,67,ND,,,,,
2019/10/12 11:00,-1577,-1701,0.07,DS,30.4,28.9,30.3,28.8,0.4,28.5,30.2,24.6,31.1,30,30.5,29.8,30.2,29,29.9,30.1,30,29.9,30.5,30.2,28.2,176.5,20.6,21,28,4.07,490,-,17.08,-,0.46,21.8,0.15,0.15,0.71,0.45,0.01,0.01,0.007,1.56E-05,4.10E+01,2.51E-03,4,-,67,ND,,,,,
2019/10/12 17:00,-1489,-1681,0.06,DS,30.5,28.9,30.3,28.7,0.41,28.4,30.2,24.6,31.1,30,30.5,29.7,30.2,28.9,29.8,30.1,30,29.8,30.5,30.1,28.2,176.2,20.6,21,28.1,4.1,490,-,17.08,-,0.46,20.36,0.15,0.14,0.71,0.45,0.01,0.01,0.0079,1.55E-05,4.10E+01,5.02E-03,4,-,67.05,ND,,,,,
2019/10/12 23:00,-1333,-1756,0.07,DS,30.5,28.8,30.3,28.7,0.43,28.4,30.1,24.7,31,29.9,30.4,29.6,30.1,28.9,29.7,30,29.8,29.7,30.3,30.1,27.8,175.4,20.6,21,28.2,4.23,490,-,17.08,-,0.46,20.6,0.14,0.14,0.7,0.45,0.01,0.01,0.0082,1.55E-05,4.10E+01,2.51E-03,4,-,66.99,ND,,,,,
2019/10/13 5:00,-1457,-1993,0.07,DS,30.4,28.8,30.2,28.5,0.38,28.3,30,24.6,31,29.8,30.3,29.6,30.1,28.8,29.6,29.9,29.8,29.6,30.3,30,27.5,175.3,20.6,21,28,4.31,490,-,17.08,-,0.46,20.44,0.15,0.14,0.7,0.45,0.01,0.01,0.0079,1.58E-05,4.10E+01,5.02E-03,4,-,67.02,ND,,,,,
2019/10/13 11:00,-1638,-2043,0.07,DS,30.3,28.8,30.2,28.5,0.4,28.3,30,24.5,31,29.8,30.3,29.7,30,28.8,29.7,29.9,29.7,29.6,30.3,29.9,27.4,177,20.6,21,28.3,4.23,490,-,17.08,-,0.46,20.82,0.16,0.15,0.71,0.45,0.01,0.01,0.0066,1.58E-05,4.10E+01,5.02E-03,4,-,66.97,ND,,,,,
2019/10/13 17:00,-1713,-2065,0.06,DS,30.3,28.7,30.1,28.4,0.4,28.2,30,24.4,31,29.7,30.2,29.6,30,28.7,29.6,29.8,29.7,29.6,30.4,29.8,27.3,177.7,20.6,21.1,28.5,4.33,490,-,17.08,-,0.46,21.43,0.16,0.16,0.71,0.45,0.01,0.01,0.0077,1.58E-05,4.10E+01,5.02E-03,4,-,66.88,ND,,,,,
2019/10/13 23:00,-1780,-2094,0.06,DS,30.2,28.5,30.1,28.3,0.4,28.1,29.9,24.3,30.9,29.7,30.2,29.6,29.9,28.6,29.5,29.8,29.6,29.5,30.4,29.8,27.3,178.4,20.6,21.1,28.5,4.23,490,-,17.08,-,0.46,21.02,0.16,0.16,0.71,0.45,0.01,0.01,0.0064,1.58E-05,4.10E+01,7.53E-03,4,-,66.99,ND,,,,,
2019/10/14 5:00,-1797,-2099,0.06,DS,30.2,28.5,30,28.2,0.4,27.9,29.8,24.2,30.8,29.6,30.1,29.6,29.9,28.5,29.4,29.7,29.5,29.4,30.3,29.8,27.5,178.7,20.6,21.1,28.3,4.1,490,-,17.08,-,0.46,20.26,0.16,0.15,0.71,0.45,0.01,0.01,0.007,1.57E-05,4.10E+01,ND,4,-,67,ND,,,,,
2019/10/14 11:00,-1778,-2082,0.06,DS,30.1,28.5,30,28.1,0.39,27.9,29.8,24.2,30.7,29.6,30.1,29.4,29.8,28.5,29.4,29.6,29.4,29.4,30.3,29.7,27.5,178.9,20.6,21.1,28.1,4.07,490,-,17.08,-,0.46,20.64,0.16,0.15,0.71,0.45,0.01,0.01,0.0084,1.57E-05,4.10E+01,1.00E-02,4,-,67,ND,,,,,
2019/10/14 17:00,-1750,-2069,0.06,DS,30.1,28.4,29.9,28.1,0.39,27.9,29.7,24.2,30.7,29.5,30,29.4,29.8,28.4,29.4,29.6,29.4,29.3,30.3,29.7,27.6,178.8,20.6,21.1,28,4.04,490,-,17.08,-,0.46,21.16,0.16,0.15,0.71,0.45,0.01,0.01,0.0089,1.59E-05,4.10E+01,7.53E-03,4,-,66.97,ND,,,,,
2019/10/14 23:00,-1740,-2067,0.06,DS,30.1,28.4,29.9,28,0.4,27.8,29.7,24.2,30.6,29.5,30,29.3,29.7,28.4,29.3,29.5,29.4,29.3,30.3,29.7,27.6,178.9,20.6,21.1,27.8,4.17,490,-,17.08,-,0.46,21.12,0.16,0.15,0.71,0.45,0.01,0.01,0.0075,1.59E-05,4.10E+01,1.25E-02,4,-,66.98,ND,,,,,
2019/10/15 5:00,-1741,-2073,0.06,DS,30,28.4,29.8,28,0.39,27.8,29.6,24.3,30.5,29.4,29.9,29.2,29.6,28.3,29.2,29.5,29.4,29.2,30.2,29.6,27.6,178.9,20.6,21.1,27.5,3.94,490,-,17.08,-,0.46,21.07,0.16,0.15,0.71,0.45,0.01,0.01,0.0075,1.57E-05,4.10E+01,5.02E-03,4,-,67,ND,,,,,
2019/10/15 11:00,-1775,-2086,0.06,DS,30,28.3,29.8,28,0.41,27.8,29.6,24.2,30.5,29.4,29.9,29.2,29.6,28.3,29.2,29.4,29.4,29.2,30.2,29.6,27.6,179.3,20.6,21.1,27.3,3.68,490,-,17.08,-,0.46,21.45,0.16,0.15,0.71,0.45,0.01,0.01,0.0081,1.57E-05,4.10E+01,2.51E-03,4,-,67.02,ND,,,,,
2019/10/15 17:00,-1788,-2092,0.06,DS,29.9,28.3,29.7,27.9,0.39,27.8,29.6,24.1,30.4,29.3,29.8,29.1,29.6,28.3,29.1,29.4,29.3,29.1,30.2,29.5,27.7,179.4,20.6,21.1,27.2,3.55,490,-,17.08,-,0.46,21.45,0.16,0.14,0.71,0.45,0.01,0.01,0.0073,1.58E-05,4.10E+01,1.50E-02,4,-,66.98,ND,,,,,
2019/10/15 23:00,-1821,-2109,0.06,DS,29.9,28.3,29.7,27.9,0.39,27.7,29.5,24,30.4,29.3,29.7,29,29.5,28.2,29.1,29.4,29.4,29.1,30.2,29.5,27.8,179.8,20.6,21,26.9,3.44,490,-,17.08,-,0.46,20.66,0.16,0.14,0.71,0.45,0.01,0.01,0.01,1.58E-05,4.10E+01,1.25E-02,4,-,67.04,ND,,,,,
2019/10/16 5:00,-1825,-2107,0.06,DS,29.8,28.2,29.6,27.9,0.4,27.7,29.4,23.9,30.3,29.3,29.7,29,29.4,28.2,29,29.3,29.3,29.1,30.1,29.4,27.7,180,20.6,21.1,26.7,3.58,490,-,17.08,-,0.46,21.09,0.16,0.14,0.71,0.45,0.01,0.01,0.0086,1.57E-05,4.10E+01,1.00E-02,4,-,67.05,ND,,,,,
2019/10/16 11:00,-1816,-2103,0.06,DS,29.7,28.1,29.6,27.8,0.4,27.6,29.4,23.9,30.3,29.2,29.7,28.9,29.4,28.2,29,29.3,29.2,29,30,29.4,27.7,180.2,20.6,21,26.5,3.55,490,,17.08,-,0.46,21.89,0.15,0.14,0.71,0.45,0.01,0.01,0.0069,1.57E-05,4.10E+01,7.53E-03,4,-,67.06,ND,,,,,
2019/10/16 17:00,-1796,-2093,0.06,DS,29.7,28.1,29.5,27.8,0.4,27.6,29.3,23.9,30.2,29.2,29.6,28.9,29.4,28.1,29,29.2,29.2,29,29.9,29.3,27.9,180,20.6,21,26.4,3.55,490,-,17.08,-,0.46,20.12,0.15,0.14,0.71,0.45,0.01,0.01,0.0067,1.58E-05,4.10E+01,1.25E-02,4,-,66.98,ND,,,,,
2019/10/16 23:00,-1810,-2101,0.06,DS,29.6,28.1,29.5,27.8,0.4,27.5,29.3,23.9,30.2,29.1,29.6,28.8,29.3,28.1,28.9,29.2,29.1,28.9,29.9,29.4,28,180.1,20.6,21,26.2,3.44,490,-,17.08,-,0.46,20.68,0.15,0.14,0.71,0.45,0.01,0.01,0.0084,1.58E-05,4.10E+01,7.53E-03,4,-,67.02,ND,,,,,
2019/10/17 5:00,-1812,-2101,0.06,DS,29.6,28,29.4,27.7,0.4,27.5,29.2,23.9,30.1,29.1,29.5,28.7,29.3,28,28.8,29.1,29.1,28.9,29.8,29.3,28.1,180.2,20.6,21,25.9,3.34,490,-,17.08,-,0.46,21.19,0.15,0.14,0.71,0.45,0.01,0.01,0.0083,1.58E-05,4.10E+01,7.53E-03,4,-,67.02,ND,,,,,
2019/10/17 11:00,-1807,-2096,0.06,DS,29.6,28,29.4,27.7,0.4,27.4,29.2,23.8,30,29,29.5,28.7,29.2,28,28.8,29.1,29.1,28.8,29.7,29.2,28.3,180.3,20.5,20.9,25.5,3.31,490,-,17.08,-,0.46,20.76,0.16,0.14,0.71,0.45,0.01,0.01,0.0076,1.58E-05,4.10E+01,1.00E-02,4,-,67,ND,,,,,
2019/10/17 17:00,-1792,-2094,0.06,DS,29.5,27.9,29.3,27.6,0.39,27.4,29.2,23.9,30,29,29.4,28.6,29.2,27.9,28.8,29,28.9,28.8,29.7,29.2,28.6,180.3,20.5,21,25.6,3.31,490,-,17.08,-,0.46,20.83,0.15,0.14,0.71,0.45,0.01,0.01,0.0063,1.59E-05,4.10E+01,5.02E-03,4,-,66.98,ND,,,,,
2019/10/17 23:00,-1815,-2105,0.06,DS,29.5,27.8,29.3,27.5,0.4,27.4,29.1,23.9,29.9,28.9,29.4,28.5,29.1,27.9,28.7,29,28.9,28.7,29.7,29.1,28.7,180.6,20.5,21,25.4,3.31,490,-,17.08,-,0.46,20.93,0.15,0.14,0.71,0.45,0.01,0.01,0.0071,1.59E-05,4.10E+01,7.53E-03,4,-,66.96,ND,,,,,
2019/10/18 5:00,-1825,-2111,0.06,DS,29.4,27.7,29.2,27.5,0.4,27.4,29,23.9,29.9,28.9,29.3,28.5,29.1,27.9,28.7,28.9,28.9,28.7,29.7,29.1,28.8,180.8,20.5,20.9,25.4,3.21,490,-,17.08,-,0.46,20.48,0.15,0.14,0.71,0.45,0.01,0.01,0.0092,1.57E-05,4.10E+01,1.25E-02,4,-,66.99,ND,,,,,
2019/10/18 11:00,-1837,-2116,0.06,DS,29.4,27.7,29.2,27.4,0.39,27.3,29,23.8,29.8,28.8,29.3,28.4,29,27.8,28.6,28.9,28.9,28.7,29.6,29,28.8,181.1,20.5,20.9,25.4,3.24,490,-,17.08,-,0.46,20.46,0.15,0.14,0.71,0.45,0.01,0.01,0.0088,1.57E-05,4.10E+01,1.75E-02,4,-,66.98,ND,,,,,
2019/10/18 17:00,-1816,-2101,0.06,DS,29.3,27.6,29.1,27.4,0.4,27.3,28.9,23.8,29.8,28.8,29.2,28.4,29,27.8,28.5,28.8,28.8,28.6,29.6,29,28.8,181.1,20.5,21,25.2,3.21,490,-,17.08,-,0.46,21.15,0.16,0.14,0.71,0.45,0.01,0.01,0.0067,1.57E-05,4.10E+01,5.02E-03,4,-,66.95,ND,,,,,
2019/10/18 23:00,-1788,-2090,0.06,DS,29.3,27.6,29.1,27.3,0.4,27.4,28.9,23.8,29.7,28.7,29.1,28.3,28.9,27.7,28.5,28.8,28.8,28.5,29.5,29,28.8,181,20.5,20.9,25.2,3.08,490,-,17.08,-,0.46,21.15,0.15,0.14,0.71,0.45,0.01,0.01,0.007,1.57E-05,4.10E+01,2.26E-02,4,-,66.96,ND,,,,,
2019/10/19 5:00,-1747,-2069,0.06,DS,29.4,27.6,29.1,27.4,0.41,27.3,28.8,23.8,29.7,28.8,29.2,28.3,28.9,27.7,28.5,28.8,28.8,28.5,29.5,28.9,28.8,180.9,20.5,20.9,25.2,3.08,490,-,17.08,-,0.46,21.43,0.15,0.14,0.71,0.45,0.01,0.01,0.0078,1.58E-05,4.10E+01,2.51E-03,4,-,66.99,ND,,,,,
2019/10/19 11:00,-1683,-2048,0.06,DS,29.3,27.6,29,27.3,0.4,27.2,28.8,23.9,29.6,28.7,29,28.1,28.8,27.7,28.4,28.7,28.8,28.5,29.4,28.8,28.7,180.5,20.5,20.9,25.2,3.08,490,-,17.08,-,0.46,21.26,0.15,0.14,0.71,0.45,0.01,0.01,0.0086,1.58E-05,4.10E+01,1.00E-02,4,-,66.97,ND,,,,,
2019/10/19 17:00,-1649,-2053,0.06,DS,29.2,27.5,28.9,27.2,0.39,27,28.7,23.9,29.5,28.6,29,28,28.7,27.6,28.4,28.6,28.7,28.4,29.1,28.8,28.7,180.2,20.5,20.9,25.2,3.18,490,-,17.08,-,0.46,21.26,0.15,0.14,0.71,0.45,0.01,0.01,0.0063,1.57E-05,4.10E+01,5.02E-03,4,-,66.92,ND,,,,,
2019/10/19 23:00,-1649,-2048,0.06,DS,29.1,27.4,28.8,27.2,0.4,27,28.7,23.9,29.4,28.5,28.9,27.9,28.7,27.5,28.3,28.6,28.7,28.3,29.1,28.7,28.7,180.2,20.5,20.9,25.3,3.15,490,-,17.08,-,0.46,21.33,0.15,0.14,0.71,0.45,0.01,0.01,0.0084,1.57E-05,4.10E+01,1.50E-02,4,-,66.95,ND,,,,,
2019/10/20 5:00,-1672,-2056,0.06,DS,29,27.3,28.8,27.1,0.4,26.9,28.6,23.9,29.3,28.5,28.9,27.9,28.6,27.5,28.2,28.5,28.7,28.3,29,28.7,28.6,180.3,20.5,20.9,25.5,3.11,490,-,17.08,-,0.46,21.38,0.15,0.14,0.71,0.45,0.01,0.01,0.0083,1.57E-05,4.10E+01,5.02E-03,4,-,66.93,ND,,,,,
2019/10/20 11:00,-1700,-2059,0.06,DS,29,27.3,28.7,27.1,0.41,26.9,28.5,23.9,29.3,28.5,28.8,27.8,28.5,27.4,28.2,28.5,28.6,28.2,29,28.7,28.5,180.7,20.5,20.9,25.7,3.08,490,-,17.08,-,0.46,21.5,0.15,0.14,0.71,0.45,0.01,0.01,0.0065,1.57E-05,4.10E+01,1.00E-02,4,-,66.92,ND,,,,,
2019/10/20 17:00,-1709,-2066,0.06,DS,28.9,27.3,28.7,27,0.4,26.8,28.5,23.9,29.3,28.4,28.7,27.7,28.5,27.4,28.2,28.4,28.5,28.2,29,28.6,28.5,180.7,20.5,20.9,25.9,3.08,490,-,17.08,-,0.46,21.19,0.15,0.14,0.71,0.45,0.01,0.01,0.0087,1.58E-05,4.10E+01,1.00E-02,4,-,66.86,ND,,,,,
2019/10/20 23:00,-1734,-2065,0.06,DS,28.8,27.2,28.7,27,0.4,26.8,28.5,23.8,29.2,28.4,28.7,27.7,28.4,27.3,28.1,28.4,28.4,28.1,28.9,28.5,28.4,181,20.5,20.9,25.9,3.05,490,-,17.08,-,0.46,21.5,0.15,0.14,0.71,0.45,0.01,0.01,0.0072,1.58E-05,4.10E+01,2.51E-03,4,-,66.89,ND,,,,,
2019/10/21 5:00,-1750,-2071,0.06,DS,28.8,27.1,28.6,26.9,0.4,26.7,28.4,23.7,29.1,28.3,28.7,27.6,28.4,27.3,28.1,28.3,28.5,28.1,28.8,28.5,28.4,181.2,20.5,20.9,25.9,2.98,490,-,17.08,-,0.46,21.8,0.15,0.14,0.71,0.44,0.01,0.01,0.008,1.58E-05,4.10E+01,7.53E-03,4,-,66.94,ND,,,,,
2019/10/21 11:00,-1750,-2070,0.06,DS,28.7,27.1,28.5,26.9,0.4,26.7,28.4,23.7,29.1,28.3,28.6,27.6,28.4,27.3,28,28.3,28.4,28.1,28.8,28.5,28.4,181.4,20.5,20.9,25.8,3.02,490,-,17.08,-,0.46,21.36,0.15,0.14,0.71,0.44,0.01,0.01,0.007,1.58E-05,4.10E+01,7.53E-03,4,-,66.93,ND,,,,,
2019/10/21 17:00,-1740,-2068,0.06,DS,28.7,27,28.5,26.9,0.38,26.7,28.3,23.7,29,28.2,28.5,27.5,28.3,27.2,28,28.3,28.4,28,28.8,28.4,28.3,181.3,20.5,20.9,25.7,2.87,490,-,17.08,-,0.46,20.76,0.15,0.14,0.71,0.44,0.01,0.01,0.0068,1.57E-05,4.10E+01,2.51E-03,4,-,66.89,ND,,,,,
2019/10/21 23:00,-1741,-2067,0.06,DS,28.7,27,28.5,26.9,0.39,26.6,28.3,23.7,29,28.2,28.5,27.5,28.2,27.2,27.9,28.2,28.4,28,28.7,28.4,28.3,181.4,20.5,20.9,25.7,2.95,490,-,17.08,-,0.46,21.1,0.15,0.14,0.71,0.45,0.01,0.01,0.0078,1.57E-05,4.10E+01,2.51E-03,4,-,66.92,ND,,,,,
2019/10/22 5:00,-1718,-2066,0.06,DS,28.6,26.9,28.5,26.8,0.39,26.6,28.3,23.7,28.9,28.2,28.5,27.4,28.2,27.1,27.9,28.2,28.4,27.9,28.7,28.4,28.3,181.3,20.5,20.9,25.6,2.95,490,-,17.08,-,0.46,21.73,0.15,0.14,0.71,0.45,0.01,0.01,0.0091,1.58E-05,4.10E+01,7.53E-03,4,-,66.9,ND,,,,,
2019/10/22 11:00,-1703,-2058,0.06,DS,28.6,26.9,28.4,26.8,0.39,26.6,28.2,23.5,28.9,28.1,28.4,27.3,28.2,27.1,27.8,28.1,28.2,27.9,28.6,28.3,28.2,181.2,20.5,20.9,25.6,2.89,490,-,17.08,-,0.46,20.59,0.15,0.14,0.71,0.45,0.01,0.01,0.0084,1.58E-05,4.10E+01,2.51E-03,4,-,66.94,ND,,,,,
2019/10/22 17:00,-1672,-2049,0.06,DS,28.6,26.9,28.3,26.7,0.39,26.5,28.1,23.6,28.8,28.1,28.4,27.3,28.1,27.1,27.8,28.1,28.2,27.8,28.5,28.2,28.2,180.9,20.5,20.9,25.2,2.79,490,-,17.08,-,0.46,21.43,0.15,0.14,0.71,0.45,0.01,0.01,0.0072,1.57E-05,4.10E+01,1.50E-02,4,-,66.99,ND,,,,,
2019/10/22 23:00,-1655,-2043,0.06,DS,28.5,26.8,28.3,26.7,0.39,26.5,28.1,23.5,28.7,28,28.3,27.2,28,27,27.7,28,28.2,27.8,28.5,28.2,28.2,180.8,20.5,20.9,25.2,2.82,490,-,17.08,-,0.46,21.34,0.15,0.14,0.71,0.45,0.01,0.01,0.0066,1.57E-05,4.10E+01,7.53E-03,4,-,66.95,ND,,,,,
2019/10/23 5:00,-1669,-2057,0.06,DS,28.5,26.8,28.2,26.6,0.39,26.4,28,23.5,28.7,28,28.3,27.1,28,27,27.7,28,28.2,27.8,28.4,28.2,28.1,180.9,20.5,20.9,25.1,2.79,490,-,17.08,-,0.46,20.6,0.15,0.14,0.71,0.45,0.01,0.01,0.0077,1.56E-05,4.10E+01,1.25E-02,4,-,66.92,ND,,,,,
2019/10/23 11:00,-1699,-2066,0.06,DS,28.4,26.7,28.2,26.6,0.39,26.4,28,23.5,28.7,27.9,28.2,27.1,27.9,26.9,27.6,27.9,28.1,27.7,28.4,28.1,28,181.1,20.5,20.9,25.1,2.69,490,-,17.08,-,0.46,21.4,0.15,0.14,0.71,0.44,0.01,0.01,0.0075,1.56E-05,4.10E+01,1.25E-02,4,-,66.89,ND,,,,,
2019/10/23 17:00,-1730,-2065,0.06,DS,28.3,26.7,28.2,26.5,0.39,26.3,27.9,23.5,28.6,27.8,28.2,27,27.9,26.9,27.6,27.8,28,27.7,28.3,28.1,27.9,181.3,20.5,20.9,25.5,2.71,490,-,17.08,-,0.46,21.61,0.15,0.14,0.71,0.45,0.01,0.01,0.0087,1.57E-05,4.10E+01,1.50E-02,4,-,66.85,ND,,,,,
2019/10/23 23:00,-1764,-2072,0.06,DS,28.2,26.6,28.1,26.5,0.39,26.3,27.9,23.5,28.6,27.8,28.1,27,27.9,26.8,27.6,27.8,28,27.6,28.3,28,27.9,181.7,20.5,20.9,25.4,2.71,490,-,17.08,-,0.46,21.09,0.15,0.15,0.71,0.45,0.01,0.01,0.0068,1.57E-05,4.10E+01,1.00E-02,4,-,66.84,ND,,,,,
2019/10/24 5:00,-1782,-2077,0.06,DS,28.2,26.6,28.1,26.5,0.39,26.3,27.9,23.4,28.5,27.8,28.1,27,27.8,26.8,27.5,27.8,27.9,27.6,28.3,28,27.9,181.9,20.5,20.9,25.6,2.71,490,-,17.08,-,0.46,21.32,0.15,0.14,0.71,0.45,0.01,0.01,0.0081,1.56E-05,4.10E+01,7.53E-03,4,-,66.88,ND,,,,,
2019/10/24 11:00,-1796,-2081,0.06,DS,28.2,26.6,28,26.5,0.4,26.2,27.8,23.4,28.5,27.7,28.1,26.9,27.8,26.8,27.5,27.7,27.9,27.5,28.3,28,27.8,182.1,20.5,20.9,25.6,2.69,490,-,17.08,-,0.46,21.35,0.15,0.15,0.71,0.45,0.01,0.01,0.0096,1.56E-05,4.10E+01,7.53E-03,4,-,66.86,ND,,,,,
2019/10/24 17:00,-1795,-2083,0.06,DS,28.1,26.5,28,26.5,0.39,26.2,27.8,23.3,28.5,27.7,28,26.9,27.7,26.7,27.5,27.7,27.9,27.5,28.2,27.9,27.8,182.1,20.5,20.9,25.6,2.69,490,-,17.08,-,0.46,20.9,0.15,0.14,0.71,0.45,0.01,0.01,0.0083,1.56E-05,4.10E+01,7.53E-03,4,-,66.85,ND,,,,,
2019/10/24 23:00,-1780,-2076,0.06,DS,28.1,26.5,28,26.4,0.4,26.1,27.7,23.3,28.4,27.6,28,26.8,27.7,26.7,27.4,27.6,27.8,27.5,28.1,27.9,27.8,182.2,20.5,20.9,25.6,2.66,490,-,17.08,-,0.46,21.46,0.15,0.14,0.71,0.45,0.01,0.01,0.0081,1.56E-05,4.10E+01,1.00E-02,4,-,66.86,ND,,,,,
2019/10/25 5:00,-1752,-2069,0.06,DS,28,26.5,27.9,26.4,0.4,26.1,27.7,23.1,28.3,27.6,27.9,26.8,27.6,26.6,27.3,27.6,27.8,27.4,28,27.8,27.7,182,20.5,20.9,25.5,2.56,490,-,17.08,-,0.46,21.2,0.15,0.14,0.71,0.45,0.01,0.01,0.0067,1.58E-05,4.10E+01,ND,4,-,66.87,ND,,,,,
2019/10/25 11:00,-1715,-2064,0.06,DS,28,26.5,27.8,26.3,0.4,26.1,27.6,23.1,28.3,27.6,27.9,26.7,27.6,26.6,27.3,27.6,27.8,27.4,28,27.8,27.6,181.9,20.4,20.9,25.5,2.56,490,-,17.08,-,0.46,20,0.14,0.14,0.71,0.45,0.01,0.01,0.008,1.58E-05,4.10E+01,1.25E-02,4,-,66.89,ND,,,,,
2019/10/25 17:00,-1645,-2043,0.06,DS,28,26.4,27.8,26.4,0.39,26.1,27.6,23.1,28.3,27.6,27.9,26.7,27.6,26.6,27.3,27.5,27.8,27.4,28,27.8,27.7,181.3,20.5,20.9,25.5,2.56,490,-,17.08,-,0.46,20.85,0.15,0.14,0.71,0.45,0.01,0.01,0.0076,1.57E-05,4.10E+01,1.00E-02,4,-,66.94,ND,,,,,
2019/10/25 23:00,-1581,-2026,0.06,DS,27.9,26.4,27.8,26.3,0.4,26,27.6,23.2,28.3,27.5,27.9,26.7,27.6,26.6,27.3,27.5,27.8,27.4,28,27.8,27.7,180.6,20.5,20.9,25.4,2.56,490,-,17.08,-,0.46,20.66,0.14,0.13,0.71,0.45,0.01,0.01,0.008,1.57E-05,4.10E+01,1.25E-02,4,-,66.93,ND,,,,,
2019/10/26 5:00,-1601,-2037,0.06,DS,27.9,26.3,27.8,26.2,0.41,26.1,27.6,23.1,28.4,27.5,27.9,26.8,27.6,26.6,27.3,27.5,27.6,27.4,28.1,27.8,27.7,180.1,20.4,20.9,25.4,2.56,490,-,17.08,-,0.46,21.02,0.14,0.14,0.7,0.45,0.01,0.01,0.0079,1.56E-05,4.10E+01,7.53E-03,4,-,66.9,ND,,,,,
2019/10/26 11:00,-1625,-2045,0.06,DS,27.8,26.3,27.8,26.3,0.41,26.1,27.6,22.9,28.4,27.5,27.8,26.9,27.6,26.6,27.3,27.6,27.6,27.4,28.1,27.7,27.6,180.1,20.4,20.9,25.6,4.56,490,-,17.08,-,0.46,20.4,0.14,0.14,0.7,0.45,0.01,0.01,0.007,1.56E-05,4.10E+01,1.75E-02,4,-,66.85,ND,,,,,
2019/10/26 17:00,-1637,-2054,0.06,DS,27.8,26.3,27.8,26.3,0.4,26.1,27.6,23,28.4,27.5,27.8,26.9,27.6,26.6,27.3,27.6,27.6,27.3,28.1,27.7,27.6,179.8,20.4,20.9,25.7,4.59,490,-,17.08,-,0.46,20.73,0.14,0.14,0.71,0.45,0.01,0.01,0.0076,1.57E-05,4.10E+01,1.50E-02,4,-,66.8,ND,,,,,
2019/10/26 23:00,-1643,-2043,0.06,DS,27.8,26.3,27.8,26.3,0.41,26,27.6,23,28.3,27.5,27.8,26.9,27.6,26.5,27.2,27.5,27.6,27.3,28.1,27.7,27.6,179.7,20.4,20.9,25.8,4.51,490,-,17.08,-,0.46,20.45,0.15,0.14,0.71,0.45,0.01,0.01,0.0072,1.57E-05,4.10E+01,1.00E-02,4,-,66.81,ND,,,,,
2019/10/27 5:00,-1654,-2045,0.06,DS,27.8,26.3,27.8,26.2,0.4,26,27.6,22.9,28.3,27.5,27.8,27,27.6,26.5,27.3,27.5,27.5,27.3,28.1,27.7,27.6,179.5,20.4,20.9,25.9,4.45,490,-,17.08,-,0.46,20.75,0.15,0.14,0.71,0.45,0.01,0.01,0.0087,1.56E-05,4.10E+01,5.02E-03,4,-,66.82,ND,,,,,
2019/10/27 11:00,-1670,-2052,0.06,DS,27.8,26.3,27.8,26.3,0.4,25.9,27.6,23,28.4,27.5,27.9,27.1,27.6,26.5,27.2,27.5,27.4,27.3,28,27.7,27.4,179.5,20.4,20.9,25.9,4.45,490,-,17.08,-,0.46,21.05,0.15,0.14,0.7,0.45,0.01,0.01,0.0073,1.56E-05,4.10E+01,5.02E-03,4,-,66.82,ND,,,,,
2019/10/27 17:00,-1668,-2059,0.06,DS,27.8,26.3,27.8,26.3,0.39,26,27.6,23,28.4,27.5,27.8,27,27.6,26.5,27.2,27.5,27.4,27.3,28,27.7,26.7,179.1,20.4,20.9,26,4.48,490,-,17.08,-,0.46,21.07,0.14,0.14,0.71,0.45,0.01,0.01,0.0077,1.56E-05,4.10E+01,7.53E-03,4,-,66.81,ND,,,,,
2019/10/27 23:00,-1703,-2066,0.06,DS,27.8,26.3,27.8,26.3,0.39,26,27.6,23,28.4,27.5,27.8,27.1,27.6,26.5,27.2,27.5,27.4,27.3,28,27.7,26.1,179.2,20.4,20.9,25.9,4.38,490,-,17.08,-,0.46,20.93,0.14,0.14,0.71,0.45,0.01,0.01,0.008,1.56E-05,4.10E+01,ND,4,-,66.84,ND,,,,,
2019/10/28 5:00,-1730,-2067,0.06,DS,27.8,26.3,27.8,26.3,0.39,26,27.6,22.9,28.3,27.5,27.8,27,27.6,26.5,27.3,27.5,27.3,27.4,28.1,27.7,26,179.2,20.4,20.9,25.7,4.32,490,-,17.08,-,0.46,20.24,0.15,0.14,0.71,0.45,0.01,0.01,0.0067,1.57E-05,4.10E+01,7.53E-03,4,-,66.88,ND,,,,,
2019/10/28 11:00,-1745,-2065,0.06,DS,27.8,26.3,27.8,26.3,0.39,25.9,27.6,22.8,28.4,27.5,27.9,27.1,27.6,26.5,27.3,27.5,27.3,27.4,28.1,27.7,25.7,179.2,20.4,20.8,25.5,4.32,490,-,17.08,-,0.46,20.91,0.15,0.14,0.71,0.45,0.01,0.01,0.0068,1.57E-05,4.10E+01,2.51E-03,4,-,66.88,ND,,,,,
2019/10/28 17:00,-1754,-2077,0.06,DS,27.8,26.3,27.8,26.3,0.39,25.9,27.6,22.8,28.4,27.5,27.9,27.1,27.6,26.5,27.3,27.5,27.3,27.3,28.1,27.7,25.6,179,20.4,20.8,25.6,4.22,490,-,17.08,-,0.46,20.26,0.15,0.14,0.71,0.45,0.01,0.01,0.0065,1.57E-05,4.10E+01,2.51E-03,4,-,66.83,ND,,,,,
2019/10/28 23:00,-1762,-2069,0.06,DS,27.7,26.3,27.8,26.3,0.39,25.9,27.6,22.8,28.4,27.5,27.8,27.1,27.6,26.4,27.3,27.5,27.3,27.3,28.1,27.7,25.5,179,20.4,20.8,25.4,4.25,490,-,17.08,-,0.46,20.72,0.15,0.14,0.71,0.45,0.01,0.01,0.008,1.57E-05,4.10E+01,7.53E-03,4,-,66.89,ND,,,,,
2019/10/29 5:00,-1747,-2067,0.06,DS,27.7,26.3,27.8,26.3,0.39,25.9,27.6,22.7,28.4,27.5,27.8,27.1,27.6,26.4,27.3,27.5,27.3,27.3,28.1,27.7,25.6,178.8,20.4,20.8,25.2,4.12,490,-,17.08,-,0.46,20.36,0.15,0.14,0.71,0.45,0.01,0.01,0.008,1.57E-05,4.10E+01,1.25E-02,4,-,66.87,ND,,,,,
2019/10/29 11:00,-1713,-2058,0.06,DS,27.7,26.2,27.8,26.3,0.39,25.9,27.6,22.7,28.4,27.5,27.8,27.1,27.6,26.4,27.2,27.5,27.3,27.3,28.1,27.7,25.5,178.5,20.4,20.8,25,4.12,490,-,17.08,-,0.46,20.98,0.15,0.14,0.7,0.45,0.01,0.01,0.0083,1.57E-05,4.10E+01,5.02E-03,4,-,12.94,ND,,,,,
2019/10/29 17:00,-1675,-2042,0.06,DS,27.7,26.2,27.8,26.3,0.39,25.9,27.6,22.8,28.4,27.5,27.8,27.1,27.6,26.4,27.2,27.5,27.3,27.3,28.1,27.7,25.5,178,20.4,20.8,24.9,4.02,490,-,17.08,-,0.46,20.42,0.15,0.14,0.71,0.45,0.01,0.01,0.0078,1.57E-05,4.10E+01,2.51E-03,4,-,67.17,ND,,,,,
2019/10/29 23:00,-1685,-2053,0.06,DS,27.7,26.2,27.8,26.3,0.4,25.9,27.6,22.8,28.4,27.5,27.8,27.2,27.6,26.4,27.2,27.5,27.3,27.3,28.1,27.7,25.5,177.8,20.4,20.8,24.8,4.09,490,-,17.08,-,0.46,20.39,0.15,0.14,0.71,0.45,0.01,0.01,0.0069,1.57E-05,4.10E+01,2.51E-03,4,-,67.22,ND,,,,,
2019/10/30 5:00,-1697,-2058,0.06,DS,27.7,26.3,27.7,26.3,0.4,25.9,27.6,22.7,28.4,27.5,27.8,27.1,27.6,26.4,27.3,27.5,27.2,27.3,28.1,27.7,25.5,177.7,20.4,20.8,24.6,3.99,490,-,17.08,-,0.46,20.61,0.15,0.14,0.71,0.45,0.01,0.01,0.0086,1.56E-05,4.10E+01,7.53E-03,4,-,67.21,ND,,,,,
2019/10/30 11:00,-1716,-2066,0.06,DS,27.7,26.2,27.7,26.3,0.4,25.9,27.6,22.6,28.3,27.5,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.1,27.7,25.6,177.8,20.3,20.8,24.7,4.02,490,-,17.08,-,0.46,20.41,0.15,0.14,3.32,0.45,0.01,0.01,0.0086,1.56E-05,4.10E+01,2.51E-03,4,-,37.97,ND,,,,,
2019/10/30 17:00,-1718,-2072,0.06,DS,27.7,26.2,27.7,26.3,0.39,26,27.6,22.7,28.4,27.5,27.8,27.2,27.6,26.4,27.2,27.5,27.2,27.3,28.2,27.7,25.6,177.7,20.3,20.8,24.8,3.96,490,-,17.08,-,0.46,20.15,0.14,0.14,0.7,0.45,0.01,0.01,0.0067,1.57E-05,4.10E+01,5.02E-03,4,-,67.14,ND,,,,,
2019/10/30 23:00,-1739,-2066,0.06,DS,27.7,26.2,27.7,26.3,0.39,26,27.6,22.6,28.4,27.4,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.7,25.5,177.7,20.3,20.8,25,3.65,490,-,17.08,-,0.46,20.54,0.15,0.14,0.71,0.45,0.01,0.01,0.0074,1.57E-05,4.10E+01,2.51E-03,4,-,67.2,ND,,,,,
2019/10/31 5:00,-1746,-2069,0.06,DS,27.7,26.2,27.7,26.3,0.4,26,27.6,22.6,28.4,27.5,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.7,25.5,177.6,20.3,20.8,24.9,3.75,490,-,17.08,-,0.46,20.88,0.15,0.14,0.71,0.44,0.01,0.01,0.0085,1.58E-05,4.10E+01,7.53E-03,4,-,67.2,ND,,,,,
2019/10/31 11:00,-1741,-2068,0.06,DS,27.6,26.2,27.7,26.3,0.4,26,27.6,22.6,28.4,27.5,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.6,25.5,177.5,20.3,20.8,24.6,3.52,490,-,17.08,-,0.46,20.96,0.15,0.14,0.71,0.45,0.01,0.01,0.0071,1.58E-05,4.10E+01,7.53E-03,4,-,67.18,ND,,,,,
2019/10/31 17:00,-1705,-2057,0.06,DS,27.6,26.2,27.7,26.3,0.39,26,27.6,22.6,28.4,27.5,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.6,25.5,177.2,20.3,20.8,24.7,3.59,490,-,17.08,-,0.46,21.2,0.14,0.14,0.7,0.45,0.01,0.01,0.0065,1.58E-05,4.10E+01,2.51E-03,4,-,67.13,ND,,,,,
2019/10/31 23:00,-1700,-2059,0.06,DS,27.7,26.2,27.7,26.3,0.4,26,27.6,22.6,28.4,27.4,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.6,25.5,177.1,20.3,20.7,24.8,3.49,490,-,17.08,-,0.46,21.1,0.14,0.14,0.71,0.45,0.01,0.01,0.0081,1.58E-05,4.10E+01,ND,4,-,67.14,ND,,,,,
2019/11/1 5:00,-1679,-2048,0.07,DS,27.7,26.2,27.7,26.3,0.4,26,27.6,22.6,28.4,27.4,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.6,25.5,176.8,20.3,20.7,24.7,3.72,490,-,17.08,-,0.46,20.88,0.14,0.13,0.71,0.45,0.01,0.01,0.008,1.57E-05,4.10E+01,2.51E-03,4,-,67.13,ND,,,,,
2019/11/1 11:00,-1663,-2044,0.06,DS,27.6,26.1,27.7,26.3,0.41,26,27.6,22.5,28.4,27.4,27.8,27.2,27.6,26.4,27.2,27.5,27.1,27.3,28.2,27.6,25.5,176.7,20.3,20.7,24.8,3.46,490,-,17.08,-,0.46,21.06,0.14,0.13,0.71,0.45,0.01,0.01,0.0071,1.57E-05,4.10E+01,7.53E-03,4,-,67.11,ND,,,,,
2019/11/1 17:00,-1672,-2054,0.06,DS,27.6,26.2,27.7,26.2,0.4,26,27.6,22.5,28.4,27.4,27.8,27.2,27.6,26.4,27.3,27.5,27.2,27.3,28.2,27.6,25.5,176.5,20.3,20.7,25.1,3.36,490,-,17.08,-,0.46,20.28,0.14,0.13,0.71,0.45,0.01,0.01,0.0084,1.56E-05,4.10E+01,7.53E-03,4,-,67.03,ND,,,,,
2019/11/1 23:00,-1739,-2073,0.06,DS,27.6,26.2,27.7,26.3,0.4,26,27.6,22.4,28.4,27.4,27.7,27.2,27.6,26.4,27.3,27.5,27.1,27.3,28.1,27.6,25.5,176.8,20.2,20.7,25.1,3.59,490,-,17.08,-,0.46,19.7,0.14,0.13,0.7,0.45,0.01,0.01,0.0087,1.56E-05,4.10E+01,1.00E-02,4,-,67.13,ND,,,,,
2019/11/2 5:00,-1760,-2076,0.06,DS,27.6,26.2,27.7,26.2,0.4,26,27.6,22.3,28.4,27.4,27.7,27.2,27.5,26.4,27.2,27.4,27.1,27.3,28.1,27.6,25.4,176.9,20.2,20.7,24.9,3.46,490,-,17.08,-,0.46,20.57,0.14,0.13,0.7,0.44,0.01,0.01,0.0085,1.58E-05,4.10E+01,ND,4,-,67.18,ND,,,,,
2019/11/2 11:00,-1754,-2070,0.06,DS,27.6,26.2,27.7,26.2,0.4,25.9,27.6,22.2,28.3,27.4,27.7,27.2,27.6,26.4,27.3,27.5,27.1,27.3,28.1,27.6,25.4,177,20.2,20.6,24.5,3.23,490,-,17.08,-,0.46,20.91,0.14,0.13,0.71,0.44,0.01,0.01,0.0073,1.58E-05,4.10E+01,1.00E-02,4,-,67.18,ND,,,,,
2019/11/2 17:00,-1736,-2066,0.06,DS,27.5,26.1,27.6,26.2,0.4,25.9,27.5,22.2,28.3,27.4,27.7,27.1,27.5,26.3,27.3,27.5,27.1,27.3,28.1,27.6,25.5,176.8,20.2,20.6,24.4,3.15,490,-,17.08,-,0.46,19.59,0.14,0.13,0.71,0.44,0.01,0.01,0.008,1.59E-05,4.10E+01,2.51E-03,4,-,67.12,ND,,,,,
2019/11/2 23:00,-1726,-2061,0.06,DS,27.6,26.1,27.6,26.2,0.4,25.9,27.5,22.2,28.3,27.4,27.7,27.2,27.5,26.3,27.2,27.4,27,27.3,28.1,27.6,25.4,176.7,20.2,20.6,24.4,3.26,490,-,17.08,-,0.46,20.33,0.14,0.13,0.71,0.44,0.01,0.01,0.0063,1.59E-05,4.10E+01,7.53E-03,4,-,67.17,ND,,,,,
2019/11/3 5:00,-1718,-2062,0.06,DS,27.6,26.1,27.7,26.2,0.4,25.9,27.5,22.2,28.3,27.4,27.7,27.1,27.5,26.3,27.2,27.4,27.1,27.2,28.1,27.6,25.3,176.4,20.2,20.6,24.2,3.3,490,-,17.08,-,0.46,19.58,0.14,0.13,0.71,0.44,0.01,0.01,0.0066,1.58E-05,4.10E+01,7.53E-03,4,-,67.16,ND,,,,,
2019/11/3 11:00,-1705,-2053,0.06,DS,27.6,26.1,27.6,26.1,0.4,25.9,27.5,22.2,28.3,27.3,27.7,27.1,27.5,26.3,27.2,27.4,27.1,27.3,28,27.6,25.4,176.3,20.1,20.6,24,3.27,490,-,17.08,-,0.46,20.42,0.14,0.13,0.71,0.44,0.01,0.01,0.0083,1.58E-05,4.10E+01,7.53E-03,4,-,67.14,ND,,,,,
2019/11/3 17:00,-1689,-2055,0.06,DS,27.5,26,27.6,26.1,0.39,25.8,27.5,22.2,28.2,27.3,27.7,27.1,27.5,26.3,27.2,27.4,27,27.2,27.9,27.5,25.3,176.2,20.1,20.6,23.9,4.4,490,-,17.08,-,0.46,20.61,0.14,0.13,0.71,0.44,0.01,0.01,0.0071,1.58E-05,4.10E+01,2.51E-03,4,-,67.1,ND,,,,,
2019/11/3 23:00,-1679,-2053,0.06,DS,27.5,26,27.6,26.1,0.39,25.8,27.4,22.1,28.2,27.3,27.6,27,27.5,26.2,27.1,27.3,27,27.2,27.9,27.6,25.4,176,20.1,20.6,23.9,4.66,490,-,17.08,-,0.46,20.88,0.14,0.13,0.71,0.44,0.01,0.01,0.0083,1.58E-05,4.10E+01,5.02E-03,4,-,67.14,ND,,,,,
2019/11/4 5:00,-1687,-2058,0.06,DS,27.5,26,27.6,26.1,0.4,25.7,27.4,22.1,28.2,27.3,27.6,27,27.5,26.2,27.1,27.3,27,27.2,27.9,27.5,25.4,175.9,20.1,20.6,24.1,4.53,490,-,17.08,-,0.46,20.59,0.14,0.13,0.71,0.44,0.01,0.01,0.0066,1.59E-05,4.10E+01,7.53E-03,4,-,67.15,ND,,,,,
2019/11/4 11:00,-1688,-2050,0.06,DS,27.4,26,27.6,26,0.4,25.8,27.4,22,28.2,27.3,27.6,27,27.4,26.2,27.1,27.3,26.9,27.2,27.9,27.5,25.3,175.9,20.1,20.5,23.7,4.29,490,-,17.08,-,0.46,18.11,0.06,0.05,0.71,0.44,0.01,0.01,0.0076,1.59E-05,4.10E+01,1.00E-02,4,-,67.15,ND,,,,,
2019/11/4 17:00,-1694,-2060,0.06,DS,27.5,26,27.5,26.1,0.4,25.8,27.4,21.9,28.2,27.3,27.6,27,27.4,26.2,27.1,27.3,27,27.2,27.9,27.5,25.3,175.9,20.1,20.5,23.7,4.27,490,-,17.08,-,0.46,18.18,0.07,0.05,0.71,0.44,0.01,0.01,0.0071,1.59E-05,4.10E+01,1.00E-02,4,-,67.09,ND,,,,,
2019/11/4 23:00,-1707,-2058,0.06,DS,27.4,26,27.5,26,0.4,25.7,27.4,21.9,28.1,27.2,27.6,27,27.4,26.1,27.1,27.3,26.9,27.2,27.8,27.5,25.2,175.9,20.1,20.5,23.7,4.4,490,-,17.08,-,0.46,17.74,0.07,0.06,0.71,0.44,0.01,0.01,0.0069,1.59E-05,4.10E+01,2.51E-03,4,-,67.13,ND,,,,,
2019/11/5 5:00,-1708,-2058,0.06,DS,27.4,26,27.5,26,0.39,25.7,27.4,21.8,28.1,27.2,27.6,27,27.4,26.1,27.1,27.3,26.9,27.2,27.8,27.5,25.3,175.8,20,20.4,23.4,4.27,490,-,17.08,-,0.46,17.77,0.07,0.06,0.7,0.44,0.01,0.01,0.0069,1.59E-05,4.10E+01,5.02E-03,4,-,67.13,ND,,,,,
2019/11/5 11:00,-1705,-2058,0.06,DS,27.4,25.9,27.5,26,0.4,25.7,27.4,21.8,28.1,27.2,27.6,26.9,27.4,26.1,27.1,27.3,26.9,27.2,27.8,27.5,25.2,175.9,20,20.4,23,4,490,17.08,-,16,-,17.22,0.07,0.05,0.7,0.44,0.01,0.01,0.0067,1.59E-05,4.10E+01,1.50E-02,4,-,67.11,ND,,,,,
2019/11/5 17:00,-1685,-2056,0.06,DS,27.4,25.9,27.5,25.9,0.39,25.7,27.4,21.8,28.1,27.2,27.6,27,27.4,26.1,27.1,27.3,26.9,27.1,27.8,27.5,25.1,175.7,20,20.4,23,4.03,490,16.57,-,15,-,18.16,0.07,0.06,0.71,0.44,0.01,0.01,0.0078,1.61E-05,4.10E+01,1.75E-02,4,-,67.08,ND,,,,,
2019/11/5 23:00,-1689,-2051,0.06,DS,27.4,25.9,27.5,25.9,0.39,25.6,27.4,21.8,28.1,27.2,27.6,26.9,27.4,26.1,27.1,27.3,26.9,27.1,27.8,27.5,25.2,175.7,20,20.4,22.9,4.03,490,16.57,-,15,-,16.98,0.07,0.06,0.71,0.44,0.01,0.01,0.0086,1.61E-05,4.10E+01,1.50E-02,4,-,67.08,ND,,,,,
2019/11/6 5:00,-1671,-2049,0.06,DS,27.4,25.8,27.5,25.8,0.4,25.6,27.4,21.7,28.1,27.2,27.6,26.9,27.4,26.1,27.1,27.3,26.9,27.1,27.7,27.4,25.1,175.6,20,20.4,22.9,3.93,490,16.57,-,15,-,17.78,0.07,0.06,0.71,0.45,0.01,0.01,0.0066,1.60E-05,4.10E+01,1.50E-02,4,-,67.08,ND,,,,,
2019/11/6 11:00,-1676,-2050,0.06,DS,27.4,25.8,27.5,25.8,0.39,25.6,27.4,21.7,28.1,27.2,27.6,26.9,27.4,26,27.1,27.3,26.9,27.1,27.7,27.4,25.1,175.6,19.9,20.4,22.8,3.83,510,-,-,-,-,17.74,0.07,0.06,0.71,0.44,0.01,0.01,0.0075,1.60E-05,4.10E+01,1.00E-02,4,-,67.09,ND,,,,,
2019/11/6 17:00,-1685,-2060,0.06,DS,27.3,25.8,27.4,25.8,0.39,25.6,27.4,21.7,28.1,27.2,27.5,26.9,27.4,26,27,27.3,26.9,27.1,27.7,27.4,25.2,175.4,19.9,20.4,23,3.83,490,-,-,-,-,17.37,0.07,0.06,0.71,0.45,0.01,0.01,0.0082,1.61E-05,4.20E+01,1.00E-02,4,-,67.03,ND,,,,,
2019/11/6 23:00,-1705,-2062,0.06,DS,27.3,25.9,27.4,25.8,0.39,25.6,27.3,21.7,28,27.2,27.5,26.9,27.3,26,27,27.2,26.9,27,27.6,27.4,25.1,175.6,19.9,20.4,23.1,3.8,490,-,-,-,-,17.68,0.07,0.06,0.71,0.44,0.01,0.01,0.0095,1.61E-05,4.20E+01,1.25E-02,4,-,67.06,ND,,,,,
2019/11/7 5:00,-1702,-2054,0.06,DS,27.3,25.9,27.4,25.8,0.39,25.6,27.3,21.7,28.1,27.2,27.5,26.9,27.3,26,27,27.2,26.9,27.1,27.7,27.4,25.1,175.6,19.9,20.3,22.9,3.93,490,-,-,-,-,18.35,0.07,0.06,0.71,0.44,0.01,0.01,0.0077,1.61E-05,4.10E+01,1.25E-02,4,-,67.07,ND,,,,,
2019/11/7 11:00,-1644,-2040,0.06,DS,27.3,25.8,27.4,25.8,0.4,25.5,27.3,21.7,28,27.1,27.5,26.9,27.3,26,27,27.2,26.9,27,27.7,27.4,25,175.4,19.9,20.3,22.8,3.67,510,-,-,-,-,17.67,0.07,0.06,0.71,0.44,0.01,0.01,0.0076,1.61E-05,4.10E+01,7.53E-03,4,-,67.07,ND,,,,,
2019/11/7 17:00,-1628,-2033,0.06,DS,27.2,25.8,27.3,25.8,0.39,25.5,27.3,21.7,28,27.1,27.5,26.9,27.3,26,27,27.2,26.8,27,27.7,27.4,25,175,19.9,20.3,23,3.67,490,-,-,-,-,17.99,0.07,0.05,0.71,0.44,0.01,0.01,0.0072,1.61E-05,4.10E+01,1.00E-02,4,-,67,ND,,,,,
2019/11/7 23:00,-1655,-2051,0.06,DS,27.2,25.8,27.3,25.8,0.39,25.5,27.3,21.7,28,27.1,27.5,26.9,27.3,26,26.9,27.1,26.8,27,27.6,27.3,25,175,19.9,20.3,23.3,3.67,490,-,-,-,-,18.56,0.07,0.05,0.71,0.44,0.01,0.01,0.0072,1.61E-05,4.10E+01,5.02E-03,4,-,67,ND,,,,,
2019/11/8 5:00,-1701,-2063,0.06,DS,27.2,25.9,27.4,25.8,0.39,25.5,27.3,21.6,28,27.1,27.4,26.9,27.3,25.9,26.9,27.1,26.9,27,27.6,27.3,25,175.2,19.9,20.3,23.2,3.77,490,-,-,-,-,17.42,0.07,0.06,0.71,0.44,0.01,0.01,0.0076,1.60E-05,4.10E+01,1.00E-02,4,-,67.08,ND,,,,,
2019/11/8 11:00,-1723,-2062,0.06,DS,27.2,25.8,27.4,25.7,0.4,25.5,27.3,21.5,28,27.1,27.5,26.9,27.3,25.9,26.9,27.1,26.8,26.9,27.6,27.3,24.9,175.6,19.9,20.3,23.2,3.57,510,-,-,-,-,17.45,0.07,0.06,0.71,0.44,0.01,0.01,0.0077,1.60E-05,4.10E+01,1.50E-02,4,-,67.08,ND,,,,,
2019/11/8 17:00,-1733,-2068,0.06,DS,27.2,25.8,27.3,25.7,0.39,25.5,27.2,21.5,28,27,27.4,26.9,27.2,25.9,26.9,27.1,26.7,27,27.7,27.3,24.9,175.4,19.9,20.3,23.1,3.43,490,-,16.5,-,0.44,17.71,0.07,0.06,0.7,0.44,0.01,0.01,0.0073,1.62E-05,4.10E+01,2.51E-03,4,-,67.02,ND,-,-,-,-,
2019/11/8 23:00,-1756,-2069,0.06,DS,27.2,25.8,27.3,25.7,0.4,25.5,27.2,21.4,28,27,27.4,26.9,27.3,25.9,26.9,27.1,26.8,27,27.7,27.3,24.9,175.6,19.8,20.3,22.9,3.59,490,-,16.5,-,0.44,17.77,0.07,0.06,0.71,0.44,0.01,0.01,0.0064,1.62E-05,4.20E+01,7.53E-03,4,-,67.04,ND,-,-,-,-,
2019/11/9 5:00,-1756,-2073,0.06,DS,27.2,25.8,27.3,25.7,0.4,25.4,27.2,21.3,28,27,27.4,26.9,27.2,25.8,26.9,27.1,26.8,26.9,27.7,27.3,24.8,175.6,19.8,20.3,22.7,3.54,0.4895,-,16.69,-,0.488,17.4,0.07,0.06,0.71,0.44,0.01,0.01,0.0071,1.62E-05,4.20E+01,1.25E-02,4,-,67.08,ND,-,0.4327,-,-,
