,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/11/9 11:00,-1746,-2069,0.06,DS,27.2,25.7,27.3,25.6,0.4,25.4,27.2,21.3,27.9,27,27.4,26.9,27.2,25.8,26.8,27,26.8,26.9,27.6,27.3,24.8,175.6,19.8,20.3,22.5,3.28,0.4893,-,16.6,-,0.488,17.08,0.07,0.06,0.71,0.44,0.01,0.01,0.0083,1.62E-05,4.10E+01,1.25E-02,4,-,67.06,ND,-,0.4328,-,-,
2019/11/9 17:00,-1711,-2056,0.06,DS,27.1,25.7,27.2,25.6,0.4,25.3,27.2,21.3,27.9,27,27.4,26.9,27.2,25.8,26.9,27.1,26.7,26.9,27.6,27.2,24.8,175.3,19.8,20.2,22.3,3.1,0.489,-,16.6,-,0.488,17.95,0.07,0.06,0.71,0.44,0.01,0.01,0.0073,1.60E-05,4.10E+01,2.51E-03,4,-,21.86,ND,-,0.4329,-,-,
2019/11/9 23:00,-1715,-2060,0.06,DS,27.1,25.7,27.2,25.6,0.41,25.3,27.2,21.3,27.9,27,27.4,26.8,27.2,25.8,26.8,27,26.7,26.9,27.6,27.2,24.8,175.3,19.8,20.2,22.3,3.3,0.4891,-,16.59,-,0.488,18.37,0.07,0.06,0.71,0.44,0.01,0.01,0.0077,1.60E-05,4.10E+01,1.25E-02,4,-,21.57,ND,-,0.433,-,-,
2019/11/10 5:00,-1719,-2063,0.06,DS,27.1,25.7,27.2,25.5,0.4,25.3,27.1,21.2,27.9,27,27.3,26.8,27.2,25.8,26.8,27,26.7,26.9,27.6,27.2,24.7,175.2,19.8,20.2,22.4,3.28,0.4894,-,16.65,-,0.488,17.88,0.07,0.06,0.71,0.44,0.01,0.01,0.0069,1.61E-05,4.20E+01,5.02E-03,4,-,21.21,ND,-,0.4328,-,-,
2019/11/10 11:00,-1713,-2059,0.06,DS,27,25.6,27.2,25.5,0.4,25.3,27.1,21.2,27.9,26.9,27.3,26.8,27.1,25.7,26.8,27,26.7,26.9,27.6,27.2,24.8,175.3,19.7,20.2,22.1,2.91,0.4892,-,16.62,-,0.488,17.84,0.07,0.06,0.71,0.44,0.01,0.01,0.008,1.61E-05,4.10E+01,1.50E-02,4,-,40.1,ND,-,0.4328,-,-,
2019/11/10 17:00,-1709,-2066,0.06,DS,27,25.6,27.1,25.5,0.4,25.3,27.1,21.2,27.9,26.9,27.3,26.8,27.1,25.7,26.8,27,26.6,26.8,27.5,27.1,24.7,175.2,19.7,20.2,22.2,2.94,0.4889,-,16.59,-,0.488,17.57,0.07,0.06,0.71,0.44,0.01,0.01,0.0068,1.60E-05,4.20E+01,5.02E-03,4,-,66.99,ND,-,0.4328,-,-,
2019/11/10 23:00,-1718,-2058,0.06,DS,27,25.6,27.2,25.5,0.4,25.3,27.1,21.1,27.8,26.9,27.3,26.8,27.1,25.7,26.8,27,26.6,26.8,27.5,27.1,24.7,175.3,19.7,20.1,22.2,3.1,0.4893,-,16.67,-,0.488,17.97,0.07,0.06,0.71,0.44,0.01,0.01,0.0065,1.60E-05,4.10E+01,7.53E-03,4,-,67.02,ND,-,0.4327,-,-,
2019/11/11 5:00,-1703,-2053,0.06,DS,27,25.6,27.1,25.4,0.4,25.3,27.1,21.1,27.8,26.9,27.3,26.8,27.1,25.7,26.8,27,26.6,26.8,27.5,27.1,24.7,175.2,19.7,20.1,22,3.04,0.4891,-,16.59,-,0.488,17.33,0.07,0.06,0.71,0.44,0.01,0.01,0.0086,1.62E-05,4.20E+01,1.25E-02,4,-,67.01,ND,-,0.4328,-,-,
2019/11/11 11:00,-1674,-2049,0.06,DS,27,25.5,27.1,25.4,0.41,25.2,27,21.1,27.8,26.8,27.2,26.7,27.1,25.6,26.7,26.9,26.6,26.7,27.5,27.2,24.6,175,19.7,20.1,21.9,2.81,0.4895,-,16.61,-,0.488,17.68,0.07,0.05,0.71,0.44,0.01,0.01,0.0083,1.62E-05,4.10E+01,7.53E-03,4,-,67.03,ND,-,0.433,-,-,
2019/11/11 17:00,-1619,-2020,0.06,DS,27,25.5,27.1,25.4,0.41,25.2,27,21.2,27.8,26.8,27.2,26.7,27,25.6,26.7,26.9,26.6,26.7,27.4,27.1,24.6,174.7,19.7,20.1,21.8,2.81,0.4892,-,16.54,-,0.488,17.45,0.07,0.05,0.71,0.44,0.01,0.01,0.0073,1.59E-05,4.10E+01,5.02E-03,4,-,67,ND,-,0.4331,-,-,
2019/11/11 23:00,-1608,-2007,0.06,DS,26.9,25.5,27,25.4,0.4,25.1,27,21.2,27.7,26.8,27.2,26.7,27,25.6,26.7,26.9,26.5,26.7,27.4,27.1,24.6,174.4,19.6,20.1,21.9,2.71,0.4891,-,16.58,-,0.488,17.55,0.07,0.05,0.7,0.44,0.01,0.01,0.0085,1.59E-05,4.10E+01,1.50E-02,4,-,67,ND,-,0.4332,-,-,
2019/11/12 5:00,-1634,-2030,0.06,DS,26.9,25.5,27,25.3,0.41,25.1,27,21.2,27.7,26.8,27.1,26.7,27,25.6,26.7,26.8,26.5,26.7,27.3,27.1,24.6,174.4,19.6,20.1,21.9,2.84,0.4894,-,16.62,-,0.488,18.26,0.07,0.05,0.71,0.44,0.01,0.01,0.008,1.61E-05,4.10E+01,1.00E-02,4,-,66.99,ND,-,0.4331,-,-,
2019/11/12 11:00,-1684,-2058,0.06,DS,26.8,25.4,27,25.3,0.41,25.1,26.9,21.1,27.7,26.7,27.1,26.7,27,25.5,26.6,26.8,26.5,26.6,27.3,27,24.6,174.8,19.6,20,22,2.68,0.4892,-,16.58,-,0.488,17.29,0.07,0.06,0.71,0.44,0.01,0.01,0.0071,1.59E-05,4.10E+01,5.02E-03,4,-,67.01,ND,-,0.433,-,-,
2019/11/12 17:00,-1736,-2068,0.06,DS,26.8,25.4,27,25.3,0.4,25.1,26.9,21.1,27.7,26.7,27.1,26.7,27,25.5,26.6,26.8,26.4,26.6,27.4,27,24.6,175,19.6,20,22.2,2.68,0.489,-,16.62,-,0.488,17.91,0.08,0.06,0.71,0.45,0.01,0.01,0.0087,1.59E-05,4.10E+01,1.00E-02,4,-,66.96,ND,-,0.433,-,-,
2019/11/12 23:00,-1782,-2081,0.06,DS,26.8,25.5,27,25.3,0.4,25.1,26.9,21.1,27.7,26.7,27.1,26.7,27,25.5,26.6,26.8,26.5,26.6,27.4,27,24.5,175.4,19.5,20,22.3,4.3,0.489,-,16.66,-,0.488,17.74,0.08,0.06,0.71,0.45,0.01,0.01,0.0084,1.60E-05,4.10E+01,2.51E-03,4,-,66.99,ND,-,0.433,-,-,
2019/11/13 5:00,-1807,-2083,0.06,DS,26.8,25.4,27,25.2,0.4,25.1,26.9,21,27.7,26.7,27.1,26.7,26.9,25.5,26.6,26.8,26.5,26.6,27.4,26.9,24.5,175.7,19.5,20,22.3,4.34,0.489,-,16.69,-,0.488,17.44,0.08,0.07,0.71,0.45,0.01,0.01,0.0069,1.60E-05,4.10E+01,7.53E-03,4,-,67,ND,-,0.433,-,-,
2019/11/13 11:00,-1791,-2073,0.06,DS,26.8,25.4,26.9,25.2,0.41,25,26.9,21,27.7,26.7,27.1,26.7,26.9,25.5,26.6,26.8,26.5,26.6,27.4,26.9,24.5,175.8,19.5,19.9,22.2,4.11,0.489,-,16.68,-,0.488,17.88,0.08,0.06,0.71,0.45,0.01,0.01,0.0082,1.61E-05,4.10E+01,1.50E-02,4,-,66.99,ND,-,0.433,-,-,
2019/11/13 17:00,-1747,-2072,0.06,DS,26.7,25.4,26.9,25.2,0.4,25,26.9,21,27.7,26.6,27,26.6,26.9,25.4,26.5,26.7,26.4,26.6,27.4,26.9,24.5,175.4,19.5,19.9,22.1,4,0.489,-,16.58,-,0.488,17.12,0.08,0.06,1.51,0.45,0.01,0.01,0.0081,1.61E-05,4.10E+01,7.53E-03,4,-,66.95,ND,-,0.433,-,-,
2019/11/13 23:00,-1672,-2045,0.06,DS,26.7,25.3,26.9,25.2,0.41,25,26.8,21,27.7,26.7,27,26.6,26.9,25.4,26.6,26.7,26.4,26.6,27.3,26.9,24.5,175.1,19.5,19.9,22.2,4.16,0.489,-,16.66,-,0.488,17.25,0.08,0.06,0.71,0.44,0.01,0.01,0.0077,1.61E-05,4.20E+01,1.00E-02,4,-,66.94,ND,-,0.433,-,-,
2019/11/14 5:00,-1607,-2006,0.06,DS,26.7,25.3,26.8,25.1,0.41,24.9,26.8,21,27.6,26.6,27,26.6,26.9,25.4,26.5,26.7,26.4,26.5,27.3,26.9,24.4,174.6,19.5,19.9,22.5,4.24,0.489,-,16.5,-,0.488,17,0.07,0.05,0.7,0.44,0.01,0.01,0.0077,1.61E-05,4.10E+01,1.50E-02,4,-,66.94,ND,-,0.433,-,-,
2019/11/14 11:00,-1615,-2011,0.06,DS,26.6,25.2,26.8,25.1,0.41,24.9,26.8,21,27.6,26.6,27,26.6,26.8,25.4,26.5,26.7,26.4,26.5,27.2,26.9,24.4,174.5,19.5,19.9,22.5,3.98,0.489,-,16.54,-,0.488,17.16,0.07,0.06,0.71,0.44,0.01,0.01,0.0084,1.60E-05,4.10E+01,1.50E-02,4,-,66.93,ND,-,0.433,-,-,
2019/11/14 17:00,-1682,-2055,0.06,DS,26.7,25.3,26.8,25.1,0.39,24.9,26.8,20.9,27.6,26.6,27,26.6,26.8,25.3,26.4,26.6,26.3,26.5,27.2,26.8,24.5,174.6,19.5,19.9,22.7,3.98,0.489,-,16.62,-,0.488,17.87,0.08,0.06,0.71,0.44,0.01,0.01,0.0075,1.60E-05,4.10E+01,5.02E-03,4,-,66.93,ND,-,0.433,-,-,
2019/11/14 23:00,-1734,-2067,0.06,DS,26.6,25.3,26.8,25.1,0.4,24.9,26.7,20.8,27.6,26.6,27,26.6,26.8,25.3,26.4,26.6,26.4,26.4,27.2,26.8,24.4,175,19.4,19.9,22.7,3.85,0.489,-,16.79,-,0.488,16.96,0.08,0.06,0.71,0.44,0.01,0.01,0.0079,1.61E-05,4.10E+01,7.53E-03,4,-,66.96,ND,-,0.433,-,-,
2019/11/15 5:00,-1767,-2075,0.06,DS,26.6,25.2,26.8,25.1,0.41,24.9,26.7,20.8,27.6,26.6,26.9,26.6,26.8,25.3,26.4,26.6,26.4,26.5,27.2,26.8,24.3,175.2,19.4,19.9,22.5,4.08,0.489,-,16.73,-,0.488,17.85,0.08,0.06,0.71,0.44,0.01,0.01,0.0083,1.61E-05,4.10E+01,1.50E-02,4,-,66.96,ND,-,0.433,-,-,
2019/11/15 11:00,-1756,-2069,0.07,DS,26.6,25.3,26.8,25,0.4,24.9,26.7,20.7,27.6,26.5,26.9,26.6,26.8,25.3,26.4,26.6,26.3,26.4,27.2,26.8,24.3,175.4,19.4,19.9,22.1,3.74,0.49,-,16.75,-,0.488,17.69,0.08,0.06,0.71,0.44,0.01,0.01,0.0071,1.62E-05,4.10E+01,1.50E-02,4,-,66.96,ND,-,0.433,-,-,
2019/11/15 17:00,-1730,-2064,0.06,DS,26.6,25.2,26.7,25,0.4,24.8,26.7,20.7,27.6,26.5,26.9,26.6,26.8,25.3,26.4,26.6,26.3,26.4,27.1,26.7,24.3,175.2,19.4,19.8,22,3.67,0.489,-,16.6,-,0.488,17.48,0.08,0.06,0.71,0.44,0.01,0.01,0.0071,1.62E-05,4.20E+01,5.02E-03,4,-,66.93,ND,-,0.433,-,-,
2019/11/15 23:00,-1722,-2057,0.06,DS,26.6,25.1,26.7,24.9,0.4,24.8,26.7,20.7,27.5,26.5,26.9,26.5,26.7,25.3,26.4,26.6,26.3,26.4,27.1,26.7,24.3,175.1,19.4,19.8,21.9,3.85,0.489,-,16.65,-,0.488,17.37,0.08,0.06,0.71,0.44,0.01,0.01,0.0073,1.60E-05,4.20E+01,7.53E-03,4,-,66.94,ND,-,0.433,-,-,
2019/11/16 5:00,-1733,-2067,0.06,DS,26.5,25.1,26.7,24.9,0.4,24.8,26.7,20.7,27.5,26.4,26.8,26.5,26.7,25.2,26.4,26.6,26.2,26.4,27,26.7,24.2,175.1,19.4,19.8,21.9,3.77,0.489,-,16.75,-,0.488,17.4,0.08,0.06,0.71,0.44,0.01,0.01,0.007,1.60E-05,4.10E+01,1.00E-02,4,-,66.97,ND,-,0.433,-,-,
2019/11/16 11:00,-1739,-2066,0.06,DS,26.5,25.1,26.7,24.9,0.4,24.7,26.6,20.7,27.5,26.4,26.8,26.5,26.7,25.2,26.3,26.5,26.2,26.3,27,26.7,24.2,175.2,19.3,19.8,21.8,3.58,0.489,-,16.61,-,0.488,17.51,0.08,0.06,0.71,0.44,0.01,0.01,0.0069,1.62E-05,4.10E+01,7.53E-03,4,-,66.92,ND,-,0.433,-,-,
2019/11/16 17:00,-1750,-2077,0.06,DS,26.5,25.1,26.6,24.9,0.4,24.7,26.6,20.6,27.5,26.4,26.8,26.4,26.7,25.2,26.3,26.5,26.2,26.3,27,26.6,24.2,175.2,19.3,19.8,21.9,3.61,0.489,-,16.66,-,0.488,17.18,0.08,0.06,0.71,0.44,0.01,0.01,0.0096,1.62E-05,4.10E+01,7.53E-03,4,-,66.91,ND,-,0.433,-,-,
2019/11/16 23:00,-1755,-2072,0.06,DS,26.4,25.1,26.6,24.9,0.41,24.7,26.6,20.6,27.4,26.4,26.8,26.4,26.6,25.1,26.3,26.5,26.2,26.3,27,26.6,24.1,175.2,19.3,19.8,21.8,3.69,0.489,-,16.65,-,0.488,17.77,0.08,0.06,0.71,0.44,0.01,0.01,0.0065,1.61E-05,4.20E+01,1.25E-02,4,-,66.92,ND,-,0.433,-,-,
2019/11/17 5:00,-1762,-2069,0.06,DS,26.4,25,26.6,24.8,0.41,24.7,26.6,20.6,27.4,26.4,26.7,26.4,26.6,25.1,26.3,26.4,26.2,26.3,27,26.6,24.1,175.3,19.3,19.7,21.7,3.69,0.489,-,16.7,-,0.488,18.17,0.08,0.06,0.71,0.44,0.01,0.01,0.0076,1.61E-05,4.20E+01,1.75E-02,4,-,66.93,ND,-,0.433,-,-,
2019/11/17 11:00,-1788,-2083,0.06,DS,26.4,25,26.6,24.8,0.41,24.7,26.6,20.5,27.4,26.3,26.7,26.4,26.6,25.1,26.3,26.4,26.2,26.2,27,26.6,24.1,175.6,19.2,19.7,21.6,3.5,0.489,-,16.73,-,0.488,17.92,0.08,0.06,0.71,0.44,0.01,0.01,0.0091,1.62E-05,4.10E+01,7.53E-03,4,-,66.94,ND,-,0.433,-,-,
2019/11/17 17:00,-1831,-2092,0.07,DS,26.4,25,26.6,24.8,0.41,24.6,26.6,20.4,27.4,26.3,26.7,26.4,26.6,25.1,26.2,26.4,26.1,26.2,26.9,26.6,24.1,175.7,19.2,19.7,21.7,3.34,0.489,-,16.65,-,0.488,18.37,0.08,0.07,0.71,0.44,0.01,0.01,0.008,1.62E-05,4.10E+01,1.00E-02,4,-,66.87,ND,-,0.433,-,-,
2019/11/17 23:00,-1847,-2083,0.06,DS,26.4,24.9,26.5,24.7,0.4,24.6,26.5,20.4,27.4,26.3,26.7,26.4,26.6,25.1,26.2,26.4,26.2,26.2,26.9,26.6,24,176,19.2,19.7,21.6,3.29,0.489,-,16.69,-,0.488,17.25,0.08,0.07,0.7,0.44,0.01,0.01,0.0066,1.61E-05,4.20E+01,1.00E-02,4,-,66.9,ND,-,0.433,-,-,
2019/11/18 5:00,-1810,-2083,0.07,DS,26.4,24.9,26.5,24.7,0.41,24.6,26.5,20.3,27.3,26.3,26.6,26.4,26.5,25,26.2,26.4,26.1,26.2,26.9,26.5,24,175.9,19.2,19.7,21.3,3.29,0.49,-,16.75,-,0.488,17.47,0.08,0.07,0.71,0.44,0.01,0.01,0.0072,1.61E-05,4.20E+01,1.00E-02,4,-,66.91,ND,-,0.433,-,-,
2019/11/18 11:00,-1718,-2062,0.07,DS,26.4,24.9,26.5,24.7,0.42,24.6,26.4,20.4,27.3,26.3,26.6,26.3,26.5,25,26.1,26.3,26.1,26.1,26.8,26.5,24.1,175.4,19.2,19.6,21.5,3.21,0.489,-,16.64,-,0.488,17.5,0.08,0.06,0.71,0.44,0.01,0.01,0.0083,1.61E-05,4.10E+01,1.50E-02,4,-,66.89,ND,-,0.433,-,-,
2019/11/18 17:00,-1638,-2028,0.06,DS,26.3,24.9,26.4,24.7,0.41,24.5,26.4,20.5,27.3,26.2,26.6,26.3,26.5,25,26.1,26.3,26.1,26.1,26.8,26.5,24,174.8,19.2,19.6,21.6,3.19,0.489,-,16.55,-,0.487,17.29,0.07,0.06,0.71,0.44,0.01,0.01,0.0073,1.61E-05,4.10E+01,2.51E-02,4,-,66.84,ND,-,0.433,-,-,
2019/11/18 23:00,-1632,-2018,0.06,DS,26.3,24.9,26.4,24.7,0.41,24.5,26.4,20.5,27.2,26.2,26.6,26.3,26.4,25,26.1,26.3,26,26.1,26.7,26.4,24,174.6,19.2,19.6,22.1,3.21,0.489,-,16.61,-,0.488,17.77,0.07,0.06,0.71,0.44,0.01,0.01,0.0072,1.62E-05,4.10E+01,1.25E-02,4,-,66.81,ND,-,0.433,-,-,
2019/11/19 5:00,-1620,-2007,0.06,DS,26.3,24.9,26.4,24.6,0.42,24.5,26.4,20.5,27.2,26.2,26.6,26.3,26.4,25,26.1,26.3,26,26.1,26.7,26.4,23.9,174.4,19.2,19.6,22.2,3.21,0.489,-,16.61,-,0.488,17.41,0.07,0.06,0.71,0.44,0.01,0.01,0.0087,1.62E-05,4.10E+01,1.00E-02,4,-,66.82,ND,-,0.433,-,-,
2019/11/19 11:00,-1626,-2011,0.06,DS,26.2,24.8,26.4,24.6,0.42,24.5,26.4,20.5,27.2,26.2,26.6,26.2,26.4,24.9,26.1,26.3,26,26.1,26.6,26.4,24,174.3,19.1,19.6,22.2,3.19,0.489,-,16.54,-,0.488,16.8,0.07,0.06,0.71,0.44,0.01,0.01,0.0074,1.62E-05,4.10E+01,7.53E-03,4,-,66.82,ND,-,0.433,-,-,
2019/11/19 17:00,-1649,-2028,0.06,DS,26.2,24.8,26.4,24.6,0.4,24.5,26.4,20.4,27.2,26.1,26.5,26.2,26.4,24.9,26,26.3,26,26,26.6,26.4,24,174.4,19.1,19.5,22.7,3.08,0.489,-,16.67,-,0.488,17.76,0.07,0.06,0.71,0.44,0.01,0.01,0.007,1.62E-05,4.10E+01,2.26E-02,4,-,66.9,ND,-,0.433,-,-,
2019/11/19 23:00,-1691,-2053,0.06,DS,26.2,24.8,26.4,24.6,0.41,24.4,26.3,20.3,27.2,26.1,26.5,26.2,26.4,24.9,26,26.2,25.9,26,26.6,26.4,23.9,174.6,19.1,19.5,22.4,3.16,0.489,-,16.59,-,0.488,16.96,0.08,0.07,0.71,0.44,0.01,0.01,0.0066,1.62E-05,4.10E+01,2.51E-02,4,-,66.91,ND,-,0.434,-,-,
2019/11/20 5:00,-1735,-2064,0.06,DS,26.2,24.7,26.3,24.6,0.41,24.4,26.3,20.3,27.2,26.1,26.5,26.2,26.4,24.9,26,26.2,25.9,26,26.6,26.4,23.9,174.9,19.1,19.5,22.4,3.26,0.489,-,16.69,-,0.488,17.3,0.08,0.07,0.71,0.44,0.01,0.01,0.0077,1.62E-05,4.10E+01,1.50E-02,4,-,66.89,ND,-,0.433,-,-,
2019/11/20 11:00,-1786,-2085,0.06,DS,26.1,24.7,26.3,24.5,0.41,24.4,26.3,20.2,27.2,26.1,26.5,26.2,26.4,24.9,26,26.2,25.9,26,26.6,26.3,23.8,175.2,19.1,19.5,22.1,2.93,0.49,-,16.75,-,0.488,18.38,0.08,0.07,0.71,0.44,0.01,0.01,0.0075,1.62E-05,4.10E+01,7.53E-03,4,-,66.91,ND,-,0.433,-,-,
2019/11/20 17:00,-1825,-2092,0.06,DS,26.2,24.7,26.3,24.5,0.41,24.4,26.3,20.1,27.2,26.1,26.5,26.2,26.4,24.8,26,26.2,25.9,26,26.6,26.4,23.8,175.5,19.1,19.5,21.7,2.82,0.489,-,16.71,-,0.488,17.65,0.09,0.07,0.71,0.44,0.01,0.01,0.0075,1.62E-05,4.10E+01,1.25E-02,4,-,66.85,ND,-,0.432,-,-,
2019/11/20 23:00,-1857,-2096,0.06,DS,26.2,24.7,26.3,24.5,0.41,24.4,26.3,20,27.2,26.1,26.4,26.2,26.3,24.8,26,26.2,25.8,25.9,26.7,26.3,23.7,175.8,19.1,19.5,21.5,2.85,0.489,-,16.81,-,0.487,17.4,0.09,0.07,0.71,0.44,0.01,0.01,0.0073,1.61E-05,4.10E+01,5.02E-03,4,-,66.91,ND,-,0.432,-,-,
2019/11/21 5:00,-1878,-2098,0.06,DS,26.1,24.7,26.3,24.4,0.41,24.3,26.2,19.9,27.1,26,26.4,26.1,26.3,24.7,25.9,26.1,25.8,25.9,26.6,26.2,23.7,176,19,19.5,21,2.85,0.49,-,16.81,-,0.488,17.21,0.09,0.08,0.71,0.44,0.01,0.01,0.0087,1.61E-05,4.20E+01,1.50E-02,4,-,66.91,ND,-,0.433,-,-,
2019/11/21 11:00,-1889,-2105,0.07,DS,26.1,24.7,26.3,24.4,0.41,24.3,26.2,19.9,27.1,26,26.4,26.2,26.3,24.8,26,26.2,25.9,25.9,26.7,26.2,23.7,176.2,19,19.4,20.7,2.56,0.49,-,16.8,-,0.488,18.26,0.09,0.08,0.71,0.44,0.01,0.01,0.0084,1.62E-05,4.20E+01,2.01E-02,4,-,66.87,ND,-,0.433,-,-,
2019/11/21 17:00,-1902,-2115,0.06,DS,26.1,24.6,26.2,24.4,0.41,24.2,26.2,19.9,27.1,26,26.4,26.1,26.3,24.7,25.9,26.1,25.9,25.8,26.7,26.2,23.7,176.3,19,19.4,20.4,2.49,0.489,-,16.75,-,0.487,18.21,0.09,0.08,0.71,0.44,0.01,0.01,0.0069,1.62E-05,4.10E+01,2.51E-03,4,-,66.85,ND,-,0.433,-,-,
2019/11/21 23:00,-1922,-2124,0.06,DS,26,24.6,26.2,24.3,0.41,24.2,26.2,19.8,27.1,25.9,26.3,26.1,26.3,24.7,25.9,26.1,25.9,25.8,26.6,26.2,23.6,176.5,19,19.4,20.3,2.69,0.49,-,16.77,-,0.488,18.08,0.09,0.08,0.71,0.44,0.01,0.01,0.0082,1.62E-05,4.10E+01,1.75E-02,4,-,66.88,ND,-,0.432,-,-,
2019/11/22 5:00,-1923,-2128,0.06,DS,26,24.5,26.2,24.3,0.4,24.2,26.2,19.7,27,25.9,26.3,26.1,26.2,24.7,25.9,26.1,25.9,25.7,26.6,26.2,23.6,176.5,18.9,19.4,20,2.56,0.49,-,16.85,-,0.488,17.32,0.09,0.08,0.7,0.44,0.01,0.01,0.0079,1.62E-05,4.20E+01,1.00E-02,4,-,66.89,ND,-,0.432,-,-,
2019/11/22 11:00,-1909,-2124,0.07,DS,26,24.5,26.2,24.2,0.41,24.1,26.1,19.6,27,25.9,26.3,26,26.2,24.6,25.8,26.1,25.9,25.7,26.6,26.1,23.5,176.7,18.9,19.4,20,2.36,0.49,-,16.78,-,0.488,17.34,0.09,0.08,0.71,0.44,0.01,0.01,0.0076,1.63E-05,4.10E+01,1.00E-02,4,-,66.86,ND,-,0.433,-,-,
2019/11/22 17:00,-1889,-2117,0.07,DS,25.9,24.5,26.1,24.2,0.4,24.1,26.1,19.7,26.9,25.9,26.3,26,26.2,24.6,25.8,26,25.8,25.7,26.5,26.1,23.5,176.6,18.9,19.3,19.8,2.33,0.489,-,16.68,-,0.488,17.38,0.09,0.08,0.71,0.44,0.01,0.01,0.0071,1.63E-05,4.10E+01,1.00E-02,4,-,66.82,ND,-,0.432,-,-,
2019/11/22 23:00,-1888,-2116,0.07,DS,25.9,24.4,26.1,24.2,0.41,24.1,26,19.7,26.9,25.8,26.2,26,26.1,24.6,25.8,26,25.8,25.7,26.5,26.1,23.5,176.5,18.9,19.3,19.4,2.49,0.49,-,16.8,-,0.488,16.94,0.08,0.07,0.71,0.44,0.01,0.01,0.006,1.59E-05,4.20E+01,7.53E-03,4,-,66.86,ND,-,0.433,-,-,
2019/11/23 5:00,-1874,-2115,0.06,DS,25.9,24.4,26.1,24.2,0.41,24.1,26,19.7,26.9,25.8,26.2,25.9,26.1,24.6,25.8,26,25.8,25.6,26.5,26.1,23.5,176.5,18.9,19.3,19.5,2.46,0.489,-,16.79,-,0.487,18.06,0.08,0.07,0.71,0.44,0.01,0.01,0.0074,1.59E-05,4.10E+01,7.53E-03,4,-,66.86,ND,-,0.433,-,-,
2019/11/23 11:00,-1865,-2111,0.07,DS,25.9,24.4,26,24.2,0.4,24,26,19.7,26.8,25.8,26.2,25.9,26.1,24.5,25.7,25.9,25.7,25.6,26.4,26,23.3,176.5,18.9,19.3,19.2,2.23,0.49,-,16.79,-,0.488,18.34,0.08,0.07,0.71,0.44,0.01,0.01,0.0076,1.59E-05,4.10E+01,2.51E-03,4,-,66.82,ND,-,0.433,-,-,
2019/11/23 17:00,-1838,-2100,0.07,DS,25.8,24.3,26,24.2,0.41,24,26,19.7,26.8,25.7,26.1,25.8,26,24.5,25.7,25.9,25.7,25.6,26.3,26,23.4,176.4,18.9,19.3,19.6,2.23,0.489,-,16.74,-,0.488,17.46,0.08,0.07,0.71,0.44,0.01,0.01,0.0068,1.59E-05,4.10E+01,1.50E-02,4,-,66.8,ND,-,0.433,-,-,
2019/11/23 23:00,-1818,-2096,0.07,DS,25.8,24.3,26,24.1,0.41,24,25.9,19.8,26.8,25.7,26.1,25.9,26.1,24.5,25.7,25.9,25.7,25.5,26.3,26,23.4,176.3,18.8,19.3,19.5,2.36,0.489,-,16.69,-,0.488,17.87,0.08,0.07,0.71,0.44,0.01,0.01,0.007,1.60E-05,4.20E+01,7.53E-03,4,-,66.81,ND,-,0.433,-,-,
2019/11/24 5:00,-1771,-2083,0.07,DS,25.8,24.3,25.9,24.1,0.41,24,25.9,19.8,26.7,25.7,26.1,25.8,26,24.5,25.6,25.9,25.6,25.5,26.2,25.9,23.3,176.1,18.8,19.2,19.9,2.33,0.489,-,16.76,-,0.488,17.5,0.08,0.07,0.71,0.44,0.01,0.01,0.0079,1.60E-05,4.20E+01,5.02E-03,4,-,66.82,ND,-,0.433,-,-,
2019/11/24 11:00,-1718,-2077,0.06,DS,25.7,24.3,25.9,24.1,0.42,23.9,25.9,19.8,26.7,25.7,26,25.7,26,24.5,25.6,25.9,25.6,25.5,26.2,25.9,23.4,175.9,18.8,19.2,19.7,3.26,0.489,-,16.68,-,0.488,17.49,0.08,0.06,0.71,0.44,0.01,0.01,0.0076,1.59E-05,4.10E+01,1.25E-02,4,-,66.85,ND,-,0.433,-,-,
2019/11/24 17:00,-1660,-2067,0.06,DS,25.7,24.3,25.9,24.1,0.4,23.9,25.8,19.9,26.7,25.7,26,25.7,26,24.4,25.6,25.8,25.6,25.5,26.1,25.9,23.3,175.3,18.8,19.2,20,4.48,0.489,-,16.72,-,0.488,17.59,0.07,0.06,0.71,0.44,0.01,0.01,0.0067,1.59E-05,4.10E+01,1.50E-02,4,-,45.88,ND,-,0.433,-,-,
2019/11/24 23:00,-1643,-2058,0.06,DS,25.7,24.3,25.8,24.1,0.4,23.9,25.8,19.9,26.7,25.6,26,25.7,25.9,24.4,25.6,25.8,25.6,25.4,26.1,25.9,23.4,175.2,18.8,19.2,20.6,4.45,0.489,-,16.68,-,0.488,17.84,0.07,0.06,0.71,0.44,0.01,0.01,0.0089,1.59E-05,4.10E+01,2.51E-03,4,-,45.91,ND,-,0.433,-,-,
2019/11/25 5:00,-1641,-2062,0.07,DS,25.6,24.2,25.8,24.1,0.42,23.9,25.8,19.9,26.6,25.6,26,25.6,25.8,24.4,25.5,25.7,25.4,25.4,26,25.9,23.3,175.1,18.8,19.2,20.8,4.51,0.489,-,16.63,-,0.488,17.62,0.07,0.06,0.71,0.44,0.01,0.01,0.0059,1.59E-05,4.10E+01,2.51E-02,4,-,45.91,ND,-,0.433,-,-,
2019/11/25 11:00,-1648,-2064,0.06,DS,25.6,24.3,25.8,24.1,0.41,23.9,25.8,19.9,26.6,25.6,25.9,25.6,25.9,24.4,25.5,25.7,25.5,25.4,26,25.9,23.3,175.1,18.7,19.2,21.2,4.48,0.489,-,16.66,-,0.487,18.09,0.07,0.06,0.71,0.44,0.01,0.01,0.0077,1.59E-05,4.10E+01,1.25E-02,4,-,45.8,ND,-,0.433,-,-,
2019/11/25 17:00,-1726,-2083,0.07,DS,25.6,24.3,25.8,24.1,0.42,23.9,25.8,19.9,26.6,25.5,25.9,25.5,25.8,24.3,25.4,25.6,25.3,25.4,26,25.8,23.3,175.5,18.7,19.2,21.1,4.48,0.489,-,16.73,-,0.488,18.03,0.08,0.07,0.71,0.44,0.01,0.01,0.0077,1.59E-05,4.10E+01,5.02E-03,4,-,45.68,ND,-,0.433,-,-,
2019/11/25 23:00,-1784,-2093,0.06,DS,25.6,24.2,25.8,24,0.42,23.9,25.8,19.7,26.6,25.5,25.9,25.5,25.8,24.3,25.4,25.6,25.3,25.4,26.1,25.8,23.3,176,18.7,19.2,21.1,4.58,0.489,-,16.77,-,0.488,16.49,0.08,0.07,0.71,0.44,0.01,0.01,0.0068,1.60E-05,4.10E+01,5.02E-03,4,-,45.39,ND,-,0.432,-,-,
2019/11/26 5:00,-1825,-2098,0.06,DS,25.6,24.2,25.8,24.1,0.42,23.9,25.8,19.6,26.6,25.5,25.9,25.5,25.8,24.3,25.4,25.6,25.3,25.4,26,25.8,23.2,176.3,18.7,19.1,20.9,4.51,0.489,-,16.8,-,0.488,17.71,0.08,0.07,0.7,0.44,0.01,0.01,0.0074,1.60E-05,4.10E+01,2.51E-03,4,-,45.04,ND,-,0.433,-,-,
2019/11/26 11:00,-1845,-2101,0.07,DS,25.6,24.2,25.8,24.1,0.42,23.8,25.8,19.5,26.6,25.5,25.9,25.5,25.7,24.3,25.4,25.6,25.2,25.4,26,25.8,23.2,176.7,18.7,19.1,20.6,4.22,0.49,-,16.88,-,0.488,17.95,0.08,0.07,0.71,0.44,0.01,0.01,0.0075,1.59E-05,4.10E+01,1.75E-02,4,-,44.64,ND,-,0.433,-,-,
2019/11/26 17:00,-1839,-2105,0.07,DS,25.5,24.2,25.7,24.1,0.41,23.8,25.7,19.5,26.6,25.5,25.8,25.5,25.7,24.3,25.4,25.6,25.2,25.3,26,25.8,23.1,176.5,18.7,19.1,20.5,4.15,0.489,-,16.8,-,0.487,17.64,0.08,0.06,0.7,0.44,0.01,0.01,0.0076,1.59E-05,4.10E+01,5.02E-03,4,-,44.28,ND,-,0.432,-,-,
2019/11/26 23:00,-1834,-2102,0.07,DS,25.5,24.2,25.7,24.1,0.41,23.8,25.7,19.4,26.6,25.5,25.8,25.5,25.7,24.2,25.4,25.6,25.2,25.3,26,25.7,23.1,176.5,18.7,19.1,20.4,4.35,0.489,-,16.86,-,0.488,17.37,0.08,0.06,0.71,0.44,0.01,0.01,0.0072,1.61E-05,4.10E+01,1.50E-02,4,-,43.85,ND,-,0.432,-,-,
2019/11/27 5:00,-1788,-2092,0.07,DS,25.5,24.1,25.7,24.1,0.41,23.7,25.7,19.3,26.5,25.5,25.9,25.5,25.7,24.2,25.4,25.6,25.3,25.3,25.9,25.7,23.1,176.3,18.7,19.1,20.1,4.22,0.49,-,16.79,-,0.488,17.2,0.08,0.06,0.71,0.44,0.01,0.01,0.0082,1.61E-05,4.10E+01,1.25E-02,4,-,43.46,ND,-,0.432,-,-,
2019/11/27 11:00,-1758,-2088,0.07,DS,25.5,24.1,25.7,24.1,0.42,23.7,25.7,19.3,26.5,25.5,25.8,25.5,25.7,24.3,25.4,25.6,25.3,25.3,25.9,25.7,23.1,176.1,18.6,19.1,19.5,4.02,0.489,-,16.87,-,0.488,18.32,0.08,0.06,0.71,0.44,0.01,0.01,0.0078,1.61E-05,4.10E+01,1.25E-02,4,-,43.06,ND,-,0.433,-,-,
2019/11/27 17:00,-1702,-2074,0.07,DS,25.5,24.1,25.6,24,0.42,23.7,25.6,19.3,26.5,25.4,25.8,25.4,25.7,24.2,25.4,25.6,25.3,25.3,25.9,25.7,23.1,175.8,18.6,19.1,19.7,3.99,0.489,-,16.81,-,0.488,17.49,0.07,0.05,0.71,0.44,0.01,0.01,0.0073,1.61E-05,4.20E+01,1.75E-02,4,-,42.79,ND,-,0.432,-,-,
2019/11/27 23:00,-1690,-2073,0.07,DS,25.5,24.1,25.6,24,0.42,23.7,25.6,19.3,26.4,25.4,25.8,25.4,25.7,24.2,25.4,25.6,25.3,25.2,25.8,25.7,23.1,175.7,18.6,19.1,19.5,4.12,0.489,-,16.76,-,0.488,17.85,0.07,0.05,0.71,0.44,0.01,0.01,0.0065,1.59E-05,4.10E+01,1.00E-02,4,-,42.53,4.08E-07,-,0.433,-,-,
2019/11/28 5:00,-1690,-2082,0.07,DS,25.4,24,25.6,24,0.42,23.7,25.6,19.3,26.4,25.4,25.7,25.3,25.6,24.2,25.3,25.5,25.2,25.2,25.8,25.7,23.1,175.6,18.6,19,19.4,4.15,0.489,-,16.75,-,0.488,17.33,0.07,0.05,0.71,0.44,0.01,0.01,0.0063,1.59E-05,4.10E+01,5.02E-03,4,-,42.26,ND,-,0.433,-,-,
2019/11/28 11:00,-1725,-2088,0.07,DS,25.4,24,25.6,24,0.42,23.7,25.6,19.3,26.4,25.4,25.8,25.3,25.6,24.1,25.3,25.5,25.2,25.2,25.8,25.7,23.1,175.8,18.6,19,19.4,3.89,0.489,-,16.73,-,0.487,17.59,0.08,0.05,0.71,0.44,0.01,0.01,0.0071,1.59E-05,4.10E+01,1.00E-02,4,-,41.91,ND,-,0.432,-,-,
2019/11/28 17:00,-1761,-2100,0.07,DS,25.4,24,25.6,24,0.4,23.7,25.6,19.2,26.4,25.4,25.7,25.3,25.6,24.2,25.3,25.5,25.3,25.2,25.8,25.6,23,175.9,18.6,19,19.7,3.78,0.489,-,16.89,-,0.488,17.25,0.08,0.05,0.71,0.44,0.01,0.01,0.0073,1.59E-05,4.20E+01,2.01E-02,4,-,41.46,ND,-,0.432,-,-,
2019/11/28 23:00,-1781,-2100,0.07,DS,25.4,24,25.6,24,0.41,23.6,25.6,19.1,26.4,25.3,25.7,25.3,25.6,24.1,25.3,25.5,25.2,25.2,25.7,25.6,23,176.1,18.5,18.9,19.6,3.78,0.489,-,16.89,-,0.487,17.64,0.08,0.06,0.71,0.44,0.01,0.01,0.0064,1.60E-05,4.20E+01,1.25E-02,4,-,40.93,ND,-,0.432,-,-,
2019/11/29 5:00,-1782,-2103,0.07,DS,25.4,23.9,25.5,23.9,0.4,23.5,25.5,18.9,26.4,25.3,25.7,25.3,25.6,24.1,25.3,25.5,25.3,25.1,25.7,25.6,22.9,176.1,18.5,18.9,19.9,3.78,0.49,-,16.86,-,0.487,18.27,0.08,0.06,0.7,0.44,0.01,0.01,0.008,1.60E-05,4.20E+01,2.26E-02,4,-,40.4,ND,-,0.432,-,-,
2019/11/29 11:00,-1769,-2094,0.07,DS,25.3,23.9,25.5,23.9,0.41,23.5,25.5,18.9,26.3,25.3,25.7,25.3,25.6,24.1,25.3,25.4,25.2,25.1,25.7,25.6,22.9,176.2,18.5,18.9,20.2,3.68,0.49,-,16.89,-,0.488,17.18,0.08,0.06,0.7,0.44,0.01,0.01,0.0066,1.61E-05,4.20E+01,1.00E-02,4,-,39.81,ND,-,0.432,-,-,
2019/11/29 17:00,-1741,-2088,0.07,DS,25.3,23.8,25.5,23.8,0.41,23.5,25.5,18.9,26.3,25.3,25.7,25.3,25.6,24.1,25.3,25.5,25.3,25.1,25.7,25.5,22.8,176,18.4,18.9,20.9,3.68,0.489,-,16.91,-,0.487,17.44,0.08,0.06,0.7,0.44,0.01,0.01,0.0063,1.61E-05,4.20E+01,7.53E-03,4,-,39.33,ND,-,0.432,-,-,
2019/11/29 23:00,-1741,-2088,0.07,DS,25.3,23.8,25.4,23.8,0.41,23.5,25.5,18.9,26.3,25.3,25.6,25.3,25.5,24,25.2,25.4,25.2,25.1,25.6,25.5,22.8,176,18.4,18.9,21,3.89,0.49,-,16.9,-,0.487,17.52,0.08,0.06,0.7,0.44,0.01,0.01,0.0081,1.61E-05,4.10E+01,7.53E-03,4,-,38.85,ND,-,0.432,-,-,
2019/11/30 5:00,-1771,-2099,0.07,DS,25.3,23.8,25.4,23.8,0.41,23.4,25.4,18.8,26.3,25.3,25.6,25.3,25.5,24,25.2,25.4,25.1,25,25.6,25.5,22.8,176.1,18.4,18.9,20.8,3.78,0.49,-,16.91,-,0.488,17.06,0.08,0.06,0.7,0.44,0.01,0.01,0.0079,1.61E-05,4.20E+01,1.25E-02,4,-,38.38,ND,-,0.432,-,-,
2019/11/30 11:00,-1793,-2101,0.07,DS,25.3,23.8,25.4,23.7,0.41,23.4,25.4,18.7,26.3,25.2,25.6,25.2,25.5,24,25.2,25.4,25.1,25,25.6,25.5,22.8,176.4,18.4,18.8,20.9,3.52,0.49,-,16.86,-,0.488,17.53,0.08,0.06,0.7,0.44,0.01,0.01,0.0083,1.59E-05,4.20E+01,7.53E-03,4,-,37.81,ND,-,0.432,-,-,
2019/11/30 17:00,-1807,-2108,0.07,DS,25.2,23.7,25.4,23.7,0.4,23.3,25.4,18.7,26.2,25.2,25.6,25.1,25.4,23.9,25.1,25.3,25.1,25,25.5,25.4,22.7,176.4,18.4,18.8,21.1,3.52,0.489,-,16.79,-,0.487,17.44,0.08,0.06,0.7,0.44,0.01,0.01,0.0074,1.59E-05,4.20E+01,7.53E-03,4,-,37.37,ND,-,0.432,-,-,
2019/11/30 23:00,-1801,-2099,0.07,DS,25.2,23.7,25.4,23.7,0.4,23.3,25.4,18.7,26.2,25.1,25.5,25.1,25.4,23.9,25.1,25.3,25.1,24.9,25.5,25.4,22.7,176.5,18.3,18.8,21.6,3.52,0.49,-,17,-,0.488,16.25,0.08,0.06,0.7,0.44,0.01,0.01,0.0071,1.61E-05,4.20E+01,1.00E-02,4,-,36.91,ND,-,0.432,-,-,
2019/12/1 5:00,-1795,-2094,0.07,DS,25.1,23.7,25.3,23.7,0.4,23.3,25.4,18.6,26.2,25.1,25.5,25.1,25.4,23.9,25.1,25.3,25,24.9,25.5,25.4,22.7,176.4,18.3,18.7,21.4,3.65,0.49,-,16.89,-,0.487,17.45,0.08,0.06,0.7,0.44,0.01,0.01,0.0071,1.61E-05,4.20E+01,5.02E-03,4,-,36.4,ND,-,0.432,-,-,
2019/12/1 11:00,-1752,-2095,0.07,DS,25.1,23.6,25.3,23.6,0.41,23.2,25.3,18.6,26.1,25.1,25.5,25.1,25.4,23.8,25.1,25.3,25,24.9,25.4,25.4,22.6,176.4,18.3,18.7,21.5,3.42,0.49,-,16.78,-,0.488,17.53,0.08,0.06,0.7,0.44,0.01,0.01,0.0083,1.61E-05,4.20E+01,1.50E-02,4,-,35.96,ND,-,0.432,-,-,
2019/12/1 17:00,-1713,-2085,0.07,DS,25.1,23.6,25.3,23.6,0.41,23.2,25.3,18.7,26.1,25.1,25.4,25,25.4,23.8,25.1,25.3,25,24.9,25.4,25.4,22.7,176.1,18.2,18.7,22,3.39,0.489,-,16.77,-,0.487,17.53,0.08,0.05,0.7,0.44,0.01,0.01,0.0073,1.61E-05,4.20E+01,7.53E-03,4,-,35.66,ND,-,0.432,-,-,
2019/12/1 23:00,-1689,-2078,0.07,DS,25.1,23.6,25.3,23.5,0.41,23.2,25.3,18.7,26,25.1,25.4,25,25.3,23.8,25,25.2,24.9,24.8,25.4,25.3,22.6,175.9,18.2,18.7,22.4,3.55,0.489,-,16.73,-,0.487,17.83,0.08,0.05,0.7,0.44,0.01,0.01,0.0076,1.61E-05,4.20E+01,1.25E-02,4,-,35.42,ND,-,0.433,-,-,
2019/12/2 5:00,-1639,-2066,0.07,DS,25.1,23.5,25.3,23.5,0.41,23.2,25.2,18.7,26,25,25.4,24.9,25.3,23.8,25,25.2,24.9,24.8,25.3,25.3,22.6,175.7,18.2,18.6,22.2,3.55,0.49,-,16.74,-,0.488,17.64,0.08,0.05,0.7,0.44,0.01,0.01,0.0073,1.61E-05,4.20E+01,1.50E-02,4,-,35.14,ND,-,0.433,-,-,
2019/12/2 11:00,-1568,-2011,0.07,DS,25.1,23.5,25.2,23.4,0.42,23.1,25.2,18.8,26,25,25.4,24.9,25.3,23.7,24.9,25.2,24.9,24.7,25.3,25.3,22.5,175.2,18.2,18.6,22.5,3.32,0.489,-,16.68,-,0.487,17.66,0.07,0.05,0.7,0.44,0.01,0.01,0.0071,1.61E-05,4.30E+01,1.75E-02,4,-,34.92,ND,-,0.433,-,-,
2019/12/2 17:00,-1531,-1977,0.07,DS,25,23.5,25.2,23.4,0.4,23.1,25.2,18.8,25.9,25,25.4,24.9,25.3,23.7,24.9,25.1,24.9,24.7,25.3,25.3,22.6,174.7,18.2,18.6,22.8,3.32,0.489,-,16.63,-,0.487,17.28,0.08,0.05,0.7,0.44,0.01,0.01,0.0086,1.61E-05,4.10E+01,5.02E-03,4,-,34.89,ND,-,0.433,-,-,
2019/12/2 23:00,-1549,-1987,0.07,DS,25,23.5,25.1,23.4,0.42,23.1,25.1,18.8,25.9,25,25.3,24.8,25.2,23.7,24.9,25.1,24.8,24.7,25.2,25.3,22.5,174.7,18.2,18.6,23.1,3.42,0.489,-,16.62,-,0.488,17.81,0.08,0.05,0.7,0.44,0.01,0.01,0.0083,1.61E-05,4.10E+01,1.00E-02,4,-,34.73,ND,-,0.433,-,-,
2019/12/3 5:00,-1572,-2000,0.06,DS,25,23.5,25.1,23.3,0.41,23.1,25.1,18.8,25.9,24.9,25.3,24.8,25.2,23.7,24.8,25,24.7,24.7,25.2,25.2,22.5,174.8,18.1,18.6,23.2,3.42,0.489,-,16.64,-,0.488,18.26,0.08,0.05,0.7,0.44,0.01,0.01,0.007,1.61E-05,4.00E+01,1.25E-02,4,-,34.45,ND,-,0.433,-,-,
2019/12/3 11:00,-1615,-2030,0.07,DS,24.9,23.5,25.1,23.3,0.42,23.1,25.1,18.7,25.9,24.9,25.3,24.8,25.2,23.7,24.8,25,24.8,24.7,25.2,25.1,22.4,175.1,18.1,18.6,23.6,3.21,0.49,-,16.74,-,0.488,18.27,0.08,0.05,0.7,0.44,0.01,0.01,0.0088,1.61E-05,4.00E+01,1.00E-02,4,-,34.07,ND,-,0.433,-,-,
2019/12/3 17:00,-1655,-2062,0.07,DS,24.9,23.5,25.1,23.3,0.41,23.1,25.1,18.6,25.9,24.9,25.3,24.8,25.1,23.7,24.8,25,24.7,24.7,25.2,25.2,22.5,175.2,18.1,18.6,23.8,3.08,0.489,-,16.72,-,0.488,17.46,0.09,0.06,0.7,0.44,0.01,0.01,0.0081,1.61E-05,4.10E+01,1.50E-02,4,-,33.69,ND,-,0.433,-,-,
2019/12/3 23:00,-1660,-2058,0.07,DS,24.9,23.4,25.1,23.3,0.41,23.1,25.1,18.5,25.9,24.9,25.3,24.8,25.1,23.6,24.8,25,24.6,24.7,25.2,25.1,22.4,175.4,18.1,18.5,23.4,3.32,0.49,-,16.72,-,0.488,16.76,0.09,0.06,0.7,0.44,0.01,0.01,0.0084,1.61E-05,4.10E+01,7.53E-03,4,-,33.32,ND,-,0.433,-,-,
2019/12/4 5:00,-1671,-2068,0.07,DS,24.9,23.4,25,23.3,0.42,23,25,18.5,25.8,24.8,25.2,24.7,25.1,23.6,24.7,24.9,24.6,24.7,25.1,25.1,22.5,175.4,18.1,18.5,23.7,3.19,0.489,-,16.75,-,0.488,17.41,0.09,0.06,0.7,0.44,0.01,0.01,0.0067,1.61E-05,4.10E+01,7.53E-03,4,-,32.82,ND,-,0.433,-,-,
2019/12/4 11:00,-1671,-2064,0.07,DS,24.9,23.3,25,23.3,0.42,23.1,25.1,18.5,25.8,24.8,25.2,24.7,25.1,23.5,24.7,24.9,24.6,24.6,25.1,25.1,22.4,175.5,18.1,18.5,23.9,3.19,0.49,-,16.69,-,0.488,17.63,0.09,0.06,0.7,0.44,0.01,0.01,0.0092,1.61E-05,4.10E+01,5.02E-03,4,-,32.42,ND,-,0.433,-,-,
2019/12/4 17:00,-1686,-2076,0.07,DS,24.9,23.3,25,23.2,0.41,23,25,18.4,25.8,24.8,25.2,24.7,25,23.5,24.7,24.9,24.6,24.6,25.1,25.1,22.4,175.6,18.1,18.5,24,3.19,0.489,-,16.7,-,0.488,17.32,0.09,0.06,0.7,0.44,0.01,0.01,0.0068,1.61E-05,4.10E+01,2.51E-03,4,-,32.07,ND,-,0.433,-,-,
2019/12/4 23:00,-1709,-2078,0.07,DS,24.9,23.3,25,23.2,0.41,23,25,18.4,25.8,24.8,25.2,24.7,25.1,23.6,24.7,24.9,24.6,24.6,25.1,25.1,22.3,175.7,18,18.4,24.2,3.11,0.49,-,16.75,-,0.488,17.31,0.09,0.06,0.7,0.44,0.01,0.01,0.0069,1.61E-05,4.10E+01,1.00E-02,4,-,31.65,ND,-,0.433,-,-,
2019/12/5 5:00,-1721,-2076,0.07,DS,24.9,23.3,25,23.2,0.4,23,25,18.4,25.8,24.7,25.1,24.7,25,23.5,24.7,24.8,24.5,24.6,25.1,25.1,22.3,175.8,18,18.4,24,3.06,0.489,-,16.77,-,0.487,17.51,0.09,0.06,0.7,0.44,0.01,0.01,0.0066,1.62E-05,4.10E+01,1.00E-02,4,-,31.24,ND,-,0.433,-,-,
2019/12/5 11:00,-1712,-2069,0.07,DS,24.9,23.3,24.9,23.1,0.41,22.9,25,18.3,25.8,24.7,25.1,24.7,25,23.5,24.7,24.9,24.6,24.6,25.1,25.1,22.3,175.9,18,18.4,23.7,2.98,0.49,-,16.78,-,0.488,17.87,0.09,0.07,0.7,0.44,0.01,0.01,0.0076,1.62E-05,4.10E+01,1.00E-02,4,-,30.74,ND,-,0.433,-,-,
2019/12/5 17:00,-1732,-2081,0.07,DS,24.8,23.3,24.9,23.2,0.41,22.9,25,18.3,25.7,24.7,25.1,24.7,25,23.5,24.7,24.8,24.5,24.5,25.1,25,22.2,175.8,17.9,18.4,23.6,2.85,0.489,-,16.73,-,0.488,16.84,0.09,0.07,0.7,0.44,0.01,0.01,0.0066,1.62E-05,4.00E+01,7.53E-03,4,-,30.33,ND,-,0.433,-,-,
2019/12/5 23:00,-1741,-2079,0.07,DS,24.8,23.3,24.9,23.1,0.41,22.9,25,18.2,25.7,24.7,25.1,24.7,25,23.5,24.6,24.8,24.6,24.5,25,25,22.3,175.9,17.9,18.4,23.7,2.85,0.489,-,16.74,-,0.487,18.36,0.09,0.07,0.7,0.44,0.01,0.01,0.0074,1.62E-05,4.10E+01,2.51E-03,4,-,29.91,ND,-,0.432,-,-,
2019/12/6 5:00,-1754,-2090,0.07,DS,24.8,23.2,24.9,23.1,0.4,22.9,24.9,18.2,25.7,24.7,25.1,24.7,25,23.4,24.6,24.8,24.6,24.5,25,25,22.3,176,17.9,18.4,23.5,2.82,0.49,-,16.84,-,0.488,17.2,0.09,0.07,0.7,0.44,0.01,0.01,0.0098,1.60E-05,4.10E+01,1.25E-02,4,-,29.39,ND,-,0.432,-,-,
2019/12/6 11:00,-1771,-2087,0.07,DS,24.8,23.2,24.9,23.1,0.42,22.9,24.9,18.1,25.7,24.7,25.1,24.7,25,23.4,24.7,24.9,24.6,24.5,25,25,22.2,176.2,17.9,18.3,23.4,2.72,0.49,-,16.78,-,0.488,17.07,0.09,0.07,0.7,0.44,0.01,0.01,0.0066,1.60E-05,4.10E+01,1.75E-02,4,-,28.92,ND,-,0.433,-,-,
2019/12/6 17:00,-1784,-2094,0.07,DS,24.7,23.2,24.9,23.1,0.4,22.8,24.9,18.1,25.7,24.7,25.1,24.6,24.9,23.4,24.6,24.8,24.5,24.4,25,24.9,22.1,176.2,17.9,18.3,23.2,2.62,0.489,-,16.79,-,0.488,17.81,0.09,0.07,0.7,0.44,0.01,0.01,0.0074,1.60E-05,4.10E+01,1.00E-02,4,-,28.39,ND,-,0.432,-,-,
2019/12/6 23:00,-1782,-2092,0.07,DS,24.7,23.2,24.9,23.1,0.4,22.8,24.9,18.1,25.7,24.7,25.1,24.7,24.9,23.4,24.6,24.8,24.6,24.4,25,24.9,22.1,176.3,17.9,18.3,23,2.56,0.489,-,16.79,-,0.487,17.41,0.09,0.07,0.7,0.44,0.01,0.01,0.0082,1.60E-05,4.10E+01,1.50E-02,4,-,27.9,ND,-,0.432,-,-,
2019/12/7 5:00,-1776,-2091,0.07,DS,24.7,23.1,24.8,23,0.41,22.8,24.9,18,25.6,24.6,25,24.6,24.9,23.3,24.6,24.8,24.6,24.4,25,24.9,22.1,176.3,17.8,18.2,23.2,2.46,0.489,-,16.81,-,0.487,17.63,0.09,0.07,0.7,0.44,0.01,0.01,0.0081,1.60E-05,4.10E+01,1.50E-02,4,-,27.41,ND,-,0.432,-,-,
2019/12/7 11:00,-1756,-2086,0.07,DS,24.7,23.1,24.8,23,0.4,22.7,24.8,17.9,25.6,24.6,25,24.6,24.9,23.3,24.6,24.7,24.6,24.4,25,24.9,22.1,176.3,17.8,18.2,23.4,2.46,0.49,-,16.79,-,0.487,17.25,0.09,0.07,0.7,0.44,0.01,0.01,0.0074,1.60E-05,4.10E+01,5.02E-03,4,-,26.92,ND,-,0.432,-,-,
2019/12/7 17:00,-1713,-2075,0.07,DS,24.7,23.1,24.8,22.9,0.41,22.7,24.8,18,25.6,24.6,25,24.6,24.9,23.3,24.5,24.7,24.5,24.3,25,24.9,22.1,176,17.8,18.2,23,2.36,0.49,-,16.77,-,0.488,17.06,0.09,0.07,0.7,0.44,0.01,0.01,0.0078,1.58E-05,4.10E+01,1.25E-02,4,-,26.44,ND,-,0.432,-,-,
2019/12/7 23:00,-1694,-2069,0.07,DS,24.7,23.1,24.7,22.9,0.4,22.7,24.8,17.9,25.6,24.6,24.9,24.5,24.9,23.3,24.5,24.7,24.6,24.3,24.9,24.9,22,175.8,17.8,18.2,23.4,2.33,0.49,-,16.76,-,0.488,17.08,0.09,0.07,0.7,0.44,0.01,0.01,0.0076,1.58E-05,4.10E+01,1.00E-02,4,-,26.02,ND,-,0.433,-,-,
2019/12/8 5:00,-1707,-2077,0.07,DS,24.7,23.1,24.7,22.9,0.4,22.7,24.8,17.9,25.6,24.6,24.9,24.5,24.9,23.3,24.5,24.7,24.6,24.3,24.9,24.8,22,175.8,17.7,18.2,23.2,2.33,0.489,-,16.78,-,0.487,17.78,0.09,0.07,0.7,0.44,0.01,0.01,0.0074,1.59E-05,4.10E+01,2.51E-03,4,-,25.58,ND,-,0.432,-,-,
2019/12/8 11:00,-1734,-2080,0.07,DS,24.7,23,24.7,22.8,0.4,22.6,24.7,17.9,25.6,24.6,24.9,24.5,24.8,23.3,24.5,24.7,24.5,24.2,24.9,24.8,22,176.1,17.7,18.2,23,2.2,0.49,-,16.77,-,0.488,17.17,0.09,0.07,0.7,0.44,0.01,0.01,0.0069,1.59E-05,4.10E+01,7.53E-03,4,-,45.6,ND,-,0.432,-,-,
2019/12/8 17:00,-1757,-2090,0.07,DS,24.6,23,24.7,22.8,0.4,22.6,24.7,17.8,25.5,24.5,24.9,24.5,24.8,23.2,24.5,24.7,24.5,24.2,24.8,24.8,22,176.1,17.7,18.1,22.9,2.23,0.489,-,16.87,-,0.487,17.46,0.09,0.07,0.7,0.44,0.01,0.01,0.0072,1.58E-05,4.10E+01,5.02E-03,4,-,45.59,ND,-,0.432,-,-,
2019/12/8 23:00,-1793,-2099,0.07,DS,24.7,23,24.7,22.8,0.4,22.6,24.7,17.8,25.5,24.5,24.9,24.5,24.8,23.2,24.5,24.7,24.4,24.2,24.8,24.8,21.9,176.4,17.7,18.1,22.7,2.38,0.489,-,16.86,-,0.487,17.96,0.09,0.07,0.7,0.44,0.01,0.01,0.007,1.58E-05,4.10E+01,1.00E-02,4,-,45.1,ND,-,0.432,-,-,
2019/12/9 5:00,-1801,-2098,0.07,DS,24.6,23,24.7,22.8,0.39,22.5,24.7,17.7,25.5,24.5,24.9,24.4,24.7,23.2,24.4,24.6,24.5,24.2,24.7,24.8,21.9,176.5,17.7,18.1,22.7,4.12,0.489,-,16.92,-,0.487,17.49,0.09,0.07,0.7,0.44,0.01,0.01,0.007,1.59E-05,4.10E+01,1.25E-02,4,-,44.58,ND,-,0.432,-,-,
2019/12/9 11:00,-1799,-2092,0.07,DS,24.6,22.9,24.6,22.7,0.4,22.5,24.7,17.6,25.4,24.4,24.8,24.4,24.7,23.1,24.4,24.6,24.5,24.2,24.7,24.7,21.9,176.7,17.6,18.1,22.4,4.22,0.489,-,16.94,-,0.487,17.76,0.09,0.07,0.7,0.44,0.01,0.01,0.007,1.59E-05,4.10E+01,1.00E-02,4,-,44.08,ND,-,0.432,-,-,
2019/12/9 17:00,-1774,-2086,0.07,DS,24.6,22.9,24.6,22.7,0.39,22.5,24.6,17.7,25.4,24.4,24.8,24.3,24.7,23.1,24.4,24.6,24.4,24.2,24.7,24.7,21.9,176.5,17.6,18.1,22.6,4.25,0.489,-,16.96,-,0.486,17,0.08,0.07,0.7,0.44,0.01,0.01,0.0084,1.59E-05,4.10E+01,1.00E-02,4,-,43.65,ND,-,0.431,-,-,
2019/12/9 23:00,-1758,-2079,0.07,DS,24.6,22.9,24.6,22.7,0.4,22.4,24.6,17.6,25.4,24.4,24.8,24.3,24.7,23.1,24.4,24.6,24.4,24.1,24.7,24.7,21.8,176.4,17.6,18,22.3,4.15,0.489,-,16.81,-,0.487,16.8,0.08,0.07,0.7,0.44,0.01,0.01,0.008,1.59E-05,4.10E+01,5.02E-03,4,-,43.29,ND,-,0.431,-,-,
2019/12/10 5:00,-1733,-2065,0.07,DS,24.5,22.8,24.5,22.6,0.4,22.4,24.6,17.6,25.3,24.4,24.7,24.3,24.7,23.1,24.4,24.6,24.4,24.1,24.7,24.7,21.8,176.3,17.6,18,22.1,4.15,0.488,-,16.83,-,0.486,17.56,0.08,0.06,0.7,0.44,0.01,0.01,0.0081,1.59E-05,4.10E+01,1.00E-02,4,-,42.91,ND,-,0.432,-,-,
2019/12/10 11:00,-1716,-2056,0.07,DS,24.5,22.8,24.5,22.6,0.41,22.4,24.5,17.6,25.3,24.3,24.7,24.3,24.6,23,24.3,24.5,24.4,24.1,24.6,24.7,21.8,176.3,17.6,18,22.3,4.38,0.489,-,16.78,-,0.487,17.31,0.08,0.06,0.7,0.44,0.01,0.01,0.0077,1.58E-05,4.10E+01,5.02E-03,4,-,42.62,ND,-,0.432,-,-,
2019/12/10 17:00,-1697,-2048,0.07,DS,24.5,22.8,24.5,22.6,0.4,22.4,24.5,17.7,25.3,24.3,24.7,24.3,24.6,23,24.3,24.5,24.3,24,24.6,24.6,21.8,176.1,17.5,17.9,22,4.38,0.526,-,-,-,-,17.59,0.08,0.06,0.7,0.44,0.01,0.01,0.0083,1.58E-05,4.10E+01,7.53E-03,4,-,42.42,ND,16.59,-,0.524,0.411,
2019/12/10 23:00,-1683,-2042,0.07,DS,24.5,22.8,24.5,22.5,0.41,22.4,24.5,17.8,25.3,24.3,24.7,24.2,24.6,23,24.3,24.5,24.3,24,24.6,24.6,21.7,176,17.5,17.9,22.2,4.35,0.526,-,-,-,-,17.56,0.08,0.06,0.7,0.44,0.01,0.01,0.0067,1.58E-05,4.10E+01,1.00E-02,4,-,42.23,ND,16.54,-,0.524,0.412,
2019/12/11 5:00,-1673,-2039,0.07,DS,24.5,22.7,24.5,22.5,0.4,22.4,24.5,17.8,25.3,24.3,24.7,24.2,24.6,23,24.3,24.5,24.3,24,24.5,24.6,21.7,175.9,17.5,17.9,22.4,4.25,0.526,-,-,-,-,17.77,0.07,0.06,0.7,0.44,0.01,0.01,0.0078,1.58E-05,4.10E+01,7.53E-03,3,-,42.03,ND,16.48,-,0.524,0.411,
2019/12/11 11:00,-1653,-2028,0.07,DS,24.5,22.7,24.4,22.4,0.41,22.4,24.5,17.7,25.3,24.3,24.7,24.2,24.6,23,24.2,24.4,24.3,24,24.5,24.5,21.7,175.9,17.5,17.9,22.3,4.35,0.514,-,-,-,-,16.82,0.07,0.06,0.7,0.44,0.01,0.01,0.0064,1.58E-05,4.10E+01,1.00E-02,3,-,41.76,ND,16.4,-,0.512,0.4,
2019/12/11 17:00,-1616,-2007,0.07,DS,24.5,22.7,24.4,22.4,0.4,22.4,24.5,17.8,25.2,24.3,24.6,24.1,24.5,22.9,24.2,24.4,24.2,24,24.5,24.6,21.7,175.7,17.5,17.9,22.2,4.64,0.502,-,-,-,-,17.8,0.07,0.05,0.7,0.44,0.01,0.01,0.0069,1.58E-05,4.10E+01,1.00E-02,3,-,41.57,ND,16.64,-,0.5,0.425,
2019/12/11 23:00,-1565,-1962,0.07,DS,24.4,22.7,24.4,22.4,0.41,22.4,24.4,17.8,25.2,24.2,24.6,24.1,24.5,22.9,24.2,24.4,24.2,24,24.5,24.5,21.7,175.3,17.4,17.9,22.2,4.28,0.502,-,-,-,-,17.43,0.07,0.05,0.7,0.44,0.01,0.01,0.0082,1.59E-05,4.10E+01,1.25E-02,3,-,41.35,ND,16.66,-,0.501,0.425,
2019/12/12 5:00,-1538,-1934,0.07,DS,24.5,22.7,24.4,22.4,0.41,22.3,24.4,17.8,25.2,24.2,24.6,24.1,24.5,22.9,24.1,24.3,24.1,23.9,24.4,24.5,21.8,175,17.4,17.9,22.7,4.02,0.503,-,-,-,-,17.91,0.07,0.05,0.7,0.44,0.01,0.01,0.0072,1.59E-05,4.10E+01,7.53E-03,3,-,41.11,ND,16.58,-,0.501,0.425,
2019/12/12 11:00,-1569,-1957,0.07,DS,24.3,22.6,24.3,22.4,0.43,22.3,24.4,17.7,25.2,24.2,24.6,24.1,24.5,22.9,24.1,24.3,24.2,23.9,24.4,24.5,21.7,175.1,17.4,17.9,22.6,4.3,0.502,-,-,-,-,17.16,0.07,0.05,0.7,0.44,0.01,0.01,0.0079,1.60E-05,4.10E+01,1.50E-02,3,-,40.78,ND,16.53,-,0.5,0.425,
2019/12/12 17:00,-1644,-2019,0.07,DS,24.4,22.7,24.3,22.4,0.4,22.3,24.4,17.7,25.1,24.2,24.5,24.1,24.4,22.9,24.1,24.3,24.1,23.9,24.3,24.5,21.7,175.3,17.4,17.8,22.5,5.31,0.503,-,-,-,-,17.74,0.07,0.05,0.7,0.44,0.01,0.01,0.0079,1.60E-05,4.00E+01,1.00E-02,3,-,40.43,ND,16.48,-,0.501,0.425,
2019/12/12 23:00,-1715,-2075,0.07,DS,24.4,22.6,24.3,22.4,0.41,22.3,24.3,17.5,25.1,24.2,24.6,24.1,24.4,22.9,24.1,24.3,24.2,23.9,24.4,24.5,21.7,175.9,17.3,17.8,22.5,5.11,0.503,-,-,-,-,16.76,0.07,0.06,0.7,0.44,0.01,0.01,0.007,1.60E-05,4.00E+01,7.53E-03,3,-,39.98,ND,16.66,-,0.501,0.425,
2019/12/13 5:00,-1753,-2082,0.07,DS,24.4,22.6,24.3,22.4,0.4,22.3,24.3,17.4,25.1,24.1,24.5,24.1,24.4,22.9,24.1,24.3,24.2,23.9,24.4,24.5,21.7,176.2,17.3,17.8,22.6,5.21,0.503,-,-,-,-,17.19,0.08,0.06,0.7,0.44,0.01,0.01,0.007,1.59E-05,4.10E+01,1.50E-02,3,-,39.48,ND,16.82,-,0.501,0.424,
2019/12/13 11:00,-1769,-2082,0.08,DS,24.4,22.6,24.3,22.3,0.41,22.2,24.3,17.4,25.1,24.1,24.5,24.1,24.4,22.9,24.1,24.3,24.1,23.8,24.4,24.4,21.6,176.5,17.3,17.8,22.1,5.34,0.504,-,-,-,-,17.64,0.08,0.06,0.7,0.44,0.01,0.01,0.0064,1.59E-05,4.10E+01,5.02E-03,3,-,38.96,ND,16.67,-,0.501,0.425,
2019/12/13 17:00,-1768,-2091,0.07,DS,24.4,22.6,24.3,22.3,0.4,22.2,24.3,17.4,25.1,24.1,24.5,24.1,24.4,22.8,24.1,24.3,24.1,23.8,24.4,24.4,21.6,176.4,17.3,17.7,21.9,5.11,0.504,-,-,-,-,17.96,0.08,0.06,0.7,0.44,0.01,0.01,0.0079,1.57E-05,4.00E+01,1.00E-02,3,-,38.46,ND,16.77,-,0.501,0.425,
2019/12/13 23:00,-1758,-2079,0.07,DS,24.4,22.6,24.2,22.3,0.4,22.2,24.3,17.3,25.1,24.1,24.5,24,24.4,22.8,24.1,24.2,24,23.8,24.4,24.4,21.5,176.4,17.3,17.7,21.9,4.98,0.504,-,-,-,-,18.16,0.08,0.06,0.7,0.44,0.01,0.01,0.0062,1.57E-05,4.10E+01,1.00E-02,3,-,38,ND,16.76,-,0.501,0.426,
2019/12/14 5:00,-1707,-2066,0.07,DS,24.3,22.5,24.2,22.3,0.4,22.2,24.3,17.3,25.1,24.1,24.5,24,24.3,22.8,24,24.2,24,23.8,24.3,24.4,21.5,176.3,17.3,17.7,21.7,4.74,0.504,-,-,-,-,17.13,0.07,0.06,0.7,0.44,0.01,0.01,0.0065,1.58E-05,4.00E+01,1.00E-02,3,-,37.54,ND,16.8,-,0.501,0.425,
2019/12/14 11:00,-1647,-2018,0.07,DS,24.3,22.5,24.2,22.3,0.41,22.1,24.2,17.4,25,24.1,24.4,23.9,24.3,22.7,24,24.2,24,23.8,24.3,24.4,21.5,176,17.3,17.7,21.6,4.95,0.503,-,-,-,-,17.96,0.07,0.05,0.7,0.44,0.01,0.01,0.0082,1.58E-05,4.10E+01,2.51E-03,3,-,37.16,ND,16.72,-,0.501,0.425,
2019/12/14 17:00,-1614,-1989,0.07,DS,24.3,22.5,24.2,22.2,0.4,22.1,24.2,17.4,25,24.1,24.4,23.9,24.3,22.8,24,24.2,24,23.8,24.2,24.4,21.5,175.5,17.2,17.7,21.9,4.95,0.503,-,-,-,-,17.13,0.07,0.05,0.7,0.44,0.01,0.01,0.0072,1.57E-05,4.10E+01,7.53E-03,3,-,36.79,ND,16.73,-,0.501,0.425,
2019/12/14 23:00,-1676,-2039,0.07,DS,24.3,22.5,24.2,22.2,0.4,22.1,24.2,17.4,25,24,24.4,23.9,24.3,22.7,24,24.1,23.9,23.8,24.2,24.4,21.5,175.7,17.2,17.7,21.7,4.95,0.503,-,-,-,-,17.32,0.07,0.06,0.7,0.44,0.01,0.01,0.0091,1.57E-05,4.00E+01,1.50E-02,3,-,36.44,ND,16.75,-,0.501,0.426,
2019/12/15 5:00,-1713,-2066,0.07,DS,24.3,22.4,24.2,22.2,0.4,22.1,24.2,17.3,25,24,24.4,23.9,24.2,22.7,23.9,24.1,23.9,23.7,24.2,24.4,21.5,176,17.2,17.6,21.7,4.85,0.503,-,-,-,-,17.43,0.07,0.06,0.7,0.44,0.01,0.01,0.0076,1.57E-05,4.10E+01,1.00E-02,3,-,36.02,ND,16.76,-,0.501,0.425,
2019/12/15 11:00,-1761,-2083,0.07,DS,24.3,22.4,24.1,22.2,0.4,22.1,24.2,17.2,25,24,24.4,23.9,24.2,22.7,23.9,24.1,24,23.7,24.2,24.3,21.5,176.4,17.2,17.6,21.4,4.87,0.503,-,-,-,-,17.53,0.08,0.06,0.7,0.44,0.01,0.01,0.0075,1.57E-05,4.10E+01,7.53E-03,3,-,35.55,ND,16.65,-,0.501,0.425,
2019/12/15 17:00,-1782,-2089,0.07,DS,24.2,22.4,24.1,22.1,0.4,22.1,24.1,17.2,24.9,23.9,24.3,23.8,24.2,22.6,23.9,24.1,23.9,23.7,24.2,24.3,21.4,176.6,17.2,17.6,21.3,4.74,0.503,-,-,-,-,17.48,0.08,0.06,0.7,0.44,0.01,0.01,0.0078,1.57E-05,4.10E+01,1.25E-02,3,-,35.06,ND,16.73,-,0.501,0.426,
2019/12/15 23:00,-1793,-2090,0.07,DS,24.2,22.4,24.1,22.1,0.39,22,24.1,17.1,24.9,23.9,24.3,23.8,24.2,22.6,23.9,24.1,23.9,23.7,24.1,24.2,21.4,176.7,17.1,17.6,21.4,4.61,0.503,-,-,-,-,17.32,0.08,0.06,0.7,0.44,0.01,0.01,0.0081,1.57E-05,4.10E+01,2.51E-03,3,-,34.59,ND,16.81,-,0.501,0.425,
2019/12/16 5:00,-1796,-2094,0.07,DS,24.2,22.3,24.1,22,0.39,21.9,24.1,17,24.9,23.9,24.3,23.8,24.2,22.6,23.8,24,23.8,23.7,24.1,24.2,21.3,176.7,17.1,17.6,21.3,4.61,0.503,-,-,-,-,17.16,0.08,0.06,0.7,0.44,0.01,0.01,0.0092,1.58E-05,4.10E+01,2.51E-03,3,-,34.06,ND,16.8,-,0.501,0.425,
2019/12/16 11:00,-1786,-2088,0.07,DS,24.2,22.3,24.1,22,0.39,21.9,24,17,24.9,23.9,24.3,23.7,24.1,22.5,23.8,24,23.8,23.6,24,24.2,21.3,176.8,17.1,17.6,20.7,4.61,0.503,-,-,-,-,17.5,0.07,0.06,2.27,0.44,0.01,0.01,0.0078,1.58E-05,4.10E+01,1.00E-02,3,-,33.55,ND,16.73,-,0.501,0.425,
2019/12/16 17:00,-1762,-2079,0.07,DS,24.1,22.2,24,22,0.41,21.9,24,17,24.9,23.9,24.3,23.7,24.1,22.5,23.8,24,23.7,23.6,24,24.2,21.3,176.7,17.1,17.5,20.8,4.61,0.504,-,-,-,-,17.55,0.07,0.06,0.7,0.44,0.01,0.01,0.008,1.58E-05,4.10E+01,1.25E-02,3,-,33.13,ND,16.72,-,0.502,0.426,
2019/12/16 23:00,-1751,-2077,0.07,DS,24.1,22.2,24,21.9,0.4,21.8,24,17,24.8,23.8,24.2,23.7,24.1,22.4,23.8,23.9,23.7,23.5,24,24.1,21.2,176.5,17.1,17.5,20.8,4.48,0.504,-,-,-,-,16.93,0.07,0.06,0.7,0.44,0.01,0.01,0.0075,1.58E-05,4.10E+01,1.75E-02,3,-,32.74,3.84E-07,16.65,-,0.502,0.425,
2019/12/17 5:00,-1718,-2056,0.07,DS,24.1,22.2,23.9,21.9,0.39,21.8,23.9,17,24.7,23.8,24.2,23.6,24,22.4,23.7,23.9,23.7,23.5,23.9,24.1,21.1,176.4,17,17.5,20.7,4.45,0.504,-,-,-,-,17.52,0.07,0.05,0.7,0.44,0.01,0.01,0.0078,1.57E-05,4.10E+01,5.02E-03,3,-,32.3,ND,16.77,-,0.502,0.425,
2019/12/17 11:00,-1670,-2031,0.07,DS,24.1,22.1,23.9,21.8,0.41,21.7,23.9,17,24.7,23.8,24.2,23.6,24,22.4,23.7,23.9,23.7,23.5,23.9,24.1,21.2,176.2,17,17.4,20.5,4.15,0.492,-,-,-,-,17.7,0.07,0.05,0.7,0.44,0.01,0.01,0.0069,1.57E-05,4.00E+01,7.53E-03,3,-,31.98,ND,16.44,-,0.49,0.416,
2019/12/17 17:00,-1611,-1980,0.07,DS,24,22.1,23.9,21.7,0.4,21.7,23.9,17.1,24.7,23.7,24.1,23.5,24,22.3,23.7,23.8,23.6,23.5,23.8,24.1,21.2,175.7,17,17.4,20.8,4.28,0.503,-,-,-,-,17.76,0.06,0.05,0.7,0.44,0.01,0.01,0.0071,1.56E-05,4.10E+01,7.53E-03,3,-,31.82,ND,16.72,-,0.501,0.425,
2019/12/17 23:00,-1584,-1953,0.07,DS,24,22,23.8,21.7,0.4,21.7,23.8,17.2,24.7,23.7,24.1,23.5,23.9,22.3,23.6,23.8,23.5,23.5,23.8,24,21.1,175.4,17,17.4,20.6,4.38,0.504,-,-,-,-,17.79,0.06,0.05,0.7,0.44,0.01,0.01,0.0069,1.56E-05,4.10E+01,7.53E-03,3,-,31.65,ND,16.7,-,0.502,0.426,
2019/12/18 5:00,-1556,-1927,0.07,DS,23.9,22,23.8,21.6,0.41,21.6,23.8,17.2,24.6,23.7,24,23.5,23.9,22.2,23.6,23.7,23.6,23.4,23.7,24,21.1,175.1,17,17.4,20.5,4.35,0.504,-,-,-,-,17.35,0.06,0.05,0.7,0.44,0.01,0.01,0.0079,1.57E-05,4.10E+01,5.02E-03,3,-,31.5,ND,16.68,-,0.502,0.426,
2019/12/18 11:00,-1582,-1949,0.07,DS,24,22.1,23.8,21.6,0.41,21.6,23.8,17.2,24.6,23.7,24,23.5,23.9,22.2,23.5,23.7,23.6,23.4,23.7,24,21.1,175.2,16.9,17.4,20.9,4.41,0.503,-,-,-,-,16.68,0.06,0.05,0.7,0.44,0.01,0.01,0.0068,1.57E-05,4.00E+01,7.53E-03,3,-,31.26,ND,16.61,-,0.501,0.426,
2019/12/18 17:00,-1633,-1989,0.07,DS,23.9,22,23.8,21.6,0.41,21.6,23.8,17.2,24.6,23.7,24,23.5,23.8,22.2,23.5,23.7,23.5,23.3,23.7,23.9,21.1,175.3,16.9,17.4,21.5,4.38,0.504,-,-,-,-,17.37,0.06,0.05,0.7,0.44,0.01,0.01,0.0067,1.56E-05,4.10E+01,7.53E-03,3,-,30.99,ND,16.61,-,0.502,0.426,
2019/12/18 23:00,-1671,-2021,0.07,DS,23.9,22,23.7,21.5,0.41,21.6,23.7,17.1,24.5,23.6,23.9,23.4,23.8,22.2,23.5,23.7,23.5,23.3,23.7,23.9,21.1,175.7,16.9,17.3,21.4,4.35,0.504,-,-,-,-,17.34,0.07,0.05,0.7,0.44,0.01,0.01,0.0092,1.56E-05,4.00E+01,7.53E-03,3,-,30.63,ND,16.74,-,0.502,0.426,
2019/12/19 5:00,-1699,-2045,0.07,DS,23.9,22,23.7,21.5,0.4,21.6,23.7,17,24.5,23.6,23.9,23.4,23.8,22.2,23.5,23.7,23.5,23.3,23.7,23.9,21.1,175.9,16.9,17.3,21.5,3.99,0.504,-,-,-,-,17.46,0.07,0.05,0.7,0.44,0.01,0.01,0.008,1.56E-05,4.10E+01,5.02E-03,3,-,30.27,ND,16.72,-,0.502,0.425,
2019/12/19 11:00,-1715,-2057,0.07,DS,23.8,22,23.7,21.5,0.4,21.5,23.7,17,24.5,23.6,23.9,23.4,23.7,22.1,23.5,23.6,23.5,23.3,23.7,23.9,21,176.2,16.9,17.3,21.5,4.28,0.503,-,-,-,-,17.76,0.07,0.05,0.7,0.44,0.01,0.01,0.0075,1.56E-05,4.10E+01,7.53E-03,3,-,29.82,ND,16.68,-,0.501,0.425,
2019/12/19 17:00,-1693,-2040,0.07,DS,23.8,21.9,23.7,21.5,0.4,21.5,23.7,17,24.5,23.5,23.9,23.3,23.7,22.1,23.5,23.6,23.4,23.3,23.7,23.8,21,176,16.8,17.3,21.2,4.15,0.504,-,-,-,-,17.59,0.07,0.05,0.7,0.44,0.01,0.01,0.0092,1.55E-05,4.10E+01,1.00E-02,3,-,29.43,ND,16.69,-,0.502,0.425,
2019/12/19 23:00,-1667,-2015,0.07,DS,23.8,21.9,23.7,21.5,0.4,21.5,23.7,17,24.4,23.5,23.9,23.3,23.7,22.1,23.4,23.6,23.3,23.3,23.6,23.8,21,175.9,16.8,17.3,21.2,4.15,0.504,-,-,-,-,17.38,0.06,0.05,0.7,0.44,0.01,0.01,0.0078,1.55E-05,4.10E+01,1.00E-02,3,-,29.1,ND,16.72,-,0.502,0.425,
2019/12/20 5:00,-1629,-1983,0.07,DS,23.8,21.9,23.6,21.5,0.4,21.5,23.6,17,24.4,23.5,23.9,23.3,23.7,22.1,23.4,23.6,23.4,23.3,23.6,23.8,21,175.6,16.8,17.3,21.3,4.15,0.504,-,-,-,-,17.64,0.06,0.05,0.7,0.44,0.01,0.01,0.0072,1.55E-05,4.00E+01,2.51E-03,3,-,28.78,ND,16.64,-,0.502,0.426,
2019/12/20 11:00,-1662,-2012,0.07,DS,23.8,21.9,23.6,21.5,0.4,21.5,23.6,17,24.4,23.5,23.8,23.3,23.7,22.1,23.4,23.5,23.4,23.2,23.6,23.7,20.9,175.7,16.8,17.2,21.2,4.15,0.503,-,-,-,-,17.42,0.06,0.05,0.7,0.44,0.01,0.01,0.007,1.55E-05,4.10E+01,5.02E-03,3,-,28.47,ND,16.64,-,0.501,0.426,
2019/12/20 17:00,-1716,-2058,0.06,DS,23.8,21.9,23.6,21.5,0.41,21.5,23.6,16.9,24.4,23.5,23.8,23.3,23.7,22.1,23.3,23.5,23.3,23.2,23.5,23.7,20.9,175.9,16.8,17.2,21.3,4.04,0.504,-,-,-,-,17.58,0.07,0.05,0.7,0.44,0.01,0.01,0.0063,1.52E-05,4.10E+01,5.02E-03,3,-,28.03,ND,16.7,-,0.502,0.426,
2019/12/20 23:00,-1758,-2079,0.07,DS,23.7,21.9,23.6,21.4,0.4,21.5,23.6,16.8,24.4,23.4,23.8,23.3,23.7,22.1,23.3,23.5,23.3,23.1,23.6,23.7,20.9,176.3,16.8,17.2,21,4.02,0.504,-,-,-,-,17.35,0.07,0.06,0.7,0.44,0.01,0.01,0.0075,1.52E-05,4.10E+01,1.00E-02,3,-,27.61,ND,16.73,-,0.501,0.425,
2019/12/21 5:00,-1764,-2079,0.07,DS,23.7,21.8,23.5,21.4,0.4,21.4,23.5,16.8,24.4,23.4,23.8,23.3,23.7,22,23.3,23.5,23.3,23.1,23.6,23.7,20.9,176.4,16.8,17.2,21,3.89,0.504,-,-,-,-,17.95,0.07,0.06,0.7,0.44,0.01,0.01,0.006,1.52E-05,4.10E+01,1.50E-02,3,-,27.11,ND,16.79,-,0.501,0.425,
2019/12/21 11:00,-1752,-2075,0.07,DS,23.7,21.7,23.5,21.4,0.41,21.4,23.5,16.7,24.3,23.4,23.8,23.2,23.6,22,23.3,23.5,23.3,23.1,23.6,23.7,20.9,176.5,16.7,17.2,20.8,3.89,0.504,-,-,-,-,16.97,0.07,0.06,0.7,0.44,0.01,0.01,0.0079,1.52E-05,4.10E+01,1.00E-02,3,-,26.63,ND,16.78,-,0.501,0.426,
2019/12/21 17:00,-1722,-2075,0.07,DS,23.7,21.7,23.5,21.4,0.4,21.3,23.5,16.8,24.3,23.4,23.7,23.2,23.6,22,23.3,23.5,23.3,23.1,23.5,23.6,20.8,176.2,16.7,17.2,20.9,3.91,0.504,-,-,-,-,17.49,0.07,0.05,0.7,0.44,0.01,0.01,0.0066,1.53E-05,4.10E+01,7.53E-03,3,-,26.26,ND,16.86,-,0.502,0.425,
