,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/12/21 23:00,-1709,-2062,0.07,DS,23.7,21.7,23.5,21.4,0.4,21.3,23.5,16.7,24.3,23.3,23.7,23.1,23.5,22,23.3,23.5,23.3,23.1,23.5,23.7,20.8,176.2,16.7,17.1,20.4,3.81,0.504,-,-,-,-,17.04,0.07,0.05,0.7,0.44,0.01,0.01,0.0079,1.53E-05,4.10E+01,7.53E-03,3,-,25.91,ND,16.77,-,0.502,0.426,
2019/12/22 5:00,-1719,-2076,0.07,DS,23.6,21.7,23.5,21.4,0.39,21.3,23.5,16.7,24.3,23.3,23.7,23.1,23.5,22,23.3,23.4,23.3,23.1,23.5,23.7,20.8,176.1,16.7,17.1,20.8,3.75,0.504,-,-,-,-,18.18,0.07,0.05,0.7,0.44,0.01,0.01,0.0075,1.54E-05,4.10E+01,1.00E-02,3,-,25.55,ND,16.72,-,0.502,0.425,
2019/12/22 11:00,-1716,-2065,0.07,DS,23.6,21.7,23.5,21.4,0.4,21.3,23.5,16.7,24.2,23.3,23.7,23.1,23.5,22,23.3,23.4,23.3,23.1,23.4,23.7,20.8,176.3,16.7,17.1,20.6,3.78,0.504,-,-,-,-,17.46,0.07,0.06,0.7,0.44,0.01,0.01,0.0078,1.54E-05,4.10E+01,1.00E-02,3,-,25.12,ND,16.75,-,0.501,0.425,
2019/12/22 17:00,-1689,-2042,0.07,DS,23.6,21.7,23.4,21.3,0.4,21.3,23.4,16.7,24.2,23.3,23.7,23.1,23.5,21.9,23.2,23.4,23.2,23.1,23.4,23.6,20.8,176.1,16.7,17.1,20.7,3.75,0.504,-,-,-,-,17.1,0.07,0.05,0.7,0.44,0.01,0.01,0.0084,1.54E-05,4.10E+01,7.53E-03,3,-,24.75,ND,16.68,-,0.501,0.425,
2019/12/22 23:00,-1643,-2002,0.07,DS,23.6,21.7,23.4,21.3,0.4,21.3,23.4,16.7,24.2,23.3,23.7,23.1,23.5,21.9,23.2,23.3,23.1,23,23.4,23.6,20.7,175.9,16.6,17.1,20.4,3.65,0.504,-,-,-,-,16.9,0.06,0.05,0.7,0.44,0.01,0.01,0.0082,1.54E-05,4.10E+01,1.25E-02,3,-,24.41,ND,16.68,-,0.502,0.425,
2019/12/23 5:00,-1624,-1983,0.07,DS,23.6,21.7,23.4,21.3,0.39,21.3,23.4,16.7,24.2,23.3,23.7,23.1,23.5,21.9,23.2,23.3,23.2,23,23.4,23.6,20.7,175.6,16.6,17.1,20.5,3.42,0.504,-,-,-,-,16.47,0.06,0.05,0.7,0.44,0.01,0.01,0.0072,1.53E-05,4.10E+01,5.02E-03,3,-,24.04,ND,16.65,-,0.501,0.425,
2019/12/23 11:00,-1638,-1997,0.07,DS,23.6,21.7,23.4,21.3,0.39,21.3,23.4,16.6,24.2,23.3,23.6,23.1,23.5,21.9,23.2,23.3,23.1,23,23.3,23.6,20.7,175.6,16.6,17.1,20,3.55,0.503,-,-,-,-,17.59,0.06,0.05,0.7,0.44,0.01,0.01,0.0079,1.53E-05,4.00E+01,5.02E-03,3,-,23.68,ND,16.68,-,0.501,0.425,
2019/12/23 17:00,-1639,-1994,0.07,DS,23.5,21.6,23.4,21.3,0.4,21.3,23.4,16.7,24.2,23.2,23.6,23.1,23.5,21.9,23.1,23.3,23.2,23,23.3,23.6,20.7,175.6,16.6,17.1,20.7,3.55,0.504,-,-,-,-,18.28,0.07,0.05,0.7,0.44,0.01,0.01,0.0079,1.53E-05,4.10E+01,5.02E-03,3,-,23.34,ND,16.66,-,0.502,0.426,
2019/12/23 23:00,-1641,-1990,0.07,DS,23.5,21.6,23.3,21.3,0.4,21.3,23.3,16.7,24.1,23.2,23.6,23.1,23.5,21.9,23.1,23.3,23.2,22.9,23.3,23.5,20.7,175.6,16.6,17,20.1,3.52,0.504,-,-,-,-,17.54,0.07,0.05,0.7,0.44,0.01,0.01,0.0074,1.53E-05,4.10E+01,2.51E-02,3,-,22.99,ND,16.7,-,0.502,0.426,
2019/12/24 5:00,-1684,-2027,0.07,DS,23.5,21.6,23.3,21.3,0.39,21.3,23.3,16.6,24.1,23.2,23.6,23,23.5,21.9,23.1,23.3,23.2,22.9,23.3,23.5,20.7,175.7,16.5,17,20.3,3.45,0.504,-,-,-,-,17.4,0.07,0.05,0.7,0.44,0.01,0.01,0.0082,1.53E-05,4.00E+01,ND,3,-,22.69,ND,16.77,-,0.501,0.425,
2019/12/24 11:00,-1718,-2055,0.07,DS,23.5,21.6,23.3,21.3,0.4,21.3,23.3,16.6,24.1,23.2,23.6,23,23.4,21.9,23.1,23.3,23.2,22.9,23.3,23.5,20.7,176.1,16.5,17,20.3,3.75,0.503,-,-,-,-,16.71,0.07,0.05,0.7,0.44,0.01,0.01,0.0067,1.53E-05,4.10E+01,1.50E-02,3,-,22.17,ND,16.74,-,0.501,0.425,
2019/12/24 17:00,-1745,-2079,0.07,DS,23.5,21.5,23.3,21.3,0.39,21.2,23.3,16.5,24.1,23.2,23.5,23,23.4,21.8,23.1,23.3,23.1,22.9,23.3,23.5,20.6,176.2,16.5,16.9,20.1,3.45,0.504,-,-,-,-,18.28,0.08,0.05,0.7,0.44,0.01,0.01,0.0066,1.52E-05,4.10E+01,5.02E-03,3,-,21.71,ND,16.78,-,0.501,0.426,
2019/12/24 23:00,-1773,-2086,0.07,DS,23.5,21.6,23.3,21.3,0.39,21.2,23.3,16.5,24.1,23.1,23.5,23,23.4,21.8,23.1,23.3,23.1,22.9,23.3,23.5,20.6,176.4,16.5,16.9,19.9,3.16,0.504,-,-,-,-,17.05,0.08,0.05,0.7,0.44,0.01,0.01,0.0065,1.52E-05,4.10E+01,2.51E-03,3,-,25.38,ND,16.74,-,0.501,0.425,
2019/12/25 5:00,-1774,-2081,0.07,DS,23.5,21.5,23.3,21.2,0.39,21.2,23.3,16.4,24.1,23.1,23.5,23,23.4,21.8,23.1,23.3,23,22.9,23.3,23.5,20.6,176.5,16.5,16.9,20.1,3.29,0.504,-,-,-,-,17.76,0.08,0.05,0.7,0.44,0.01,0.01,0.0068,1.52E-05,4.10E+01,5.02E-03,3,-,24.88,ND,16.86,-,0.501,0.425,
2019/12/25 11:00,-1764,-2077,0.07,DS,23.4,21.5,23.3,21.2,0.4,21.1,23.3,16.4,24.1,23.1,23.5,22.9,23.3,21.8,23.1,23.2,23,22.9,23.3,23.5,20.5,176.6,16.5,16.9,19.8,2.98,0.503,-,-,-,-,17.07,0.08,0.05,0.7,0.44,0.01,0.01,0.008,1.52E-05,4.10E+01,5.02E-03,3,-,24.35,ND,16.67,-,0.501,0.425,
2019/12/25 17:00,-1709,-2043,0.07,DS,23.4,21.5,23.2,21.2,0.4,21.1,23.3,16.4,24,23.1,23.5,22.9,23.3,21.8,23.1,23.2,23,22.8,23.2,23.5,20.5,176.3,16.4,16.9,19.7,4.51,0.504,-,-,-,-,21.13,0.16,0.14,0.7,0.44,0.01,0.01,0.0087,1.51E-05,4.10E+01,5.02E-03,3,-,23.95,ND,16.7,-,0.501,0.425,
2019/12/25 23:00,-1656,-1996,0.07,DS,23.4,21.5,23.2,21.1,0.4,21.1,23.3,16.4,24,23.1,23.5,22.9,23.3,21.7,23,23.2,23,22.8,23.1,23.4,20.5,176,16.4,16.8,19.7,4.48,0.504,-,-,-,-,21.67,0.16,0.14,0.7,0.44,0.01,0.01,0.0072,1.51E-05,4.10E+01,5.02E-03,3,-,23.54,ND,16.69,-,0.502,0.426,
2019/12/26 5:00,-1638,-1980,0.07,DS,23.4,21.4,23.2,21.1,0.4,21.1,23.2,16.5,24,23.1,23.5,22.9,23.3,21.7,23,23.2,22.9,22.8,23.2,23.4,20.6,175.7,16.4,16.8,19.8,4.38,0.504,-,-,-,-,21.89,0.16,0.14,0.7,0.44,0.01,0.01,0.0083,1.51E-05,4.10E+01,7.53E-03,3,-,23.21,ND,16.71,-,0.502,0.426,
2019/12/26 11:00,-1643,-1985,0.07,DS,23.4,21.4,23.2,21.1,0.4,21.1,23.2,16.5,24,23.1,23.4,22.8,23.3,21.7,23,23.1,22.9,22.8,23.1,23.4,20.5,175.7,16.4,16.8,19.8,4.17,0.503,-,-,-,-,20.94,0.16,0.14,0.7,0.44,0.01,0.01,0.0078,1.51E-05,4.10E+01,ND,3,-,22.89,ND,16.72,-,0.501,0.425,
2019/12/26 17:00,-1623,-1964,0.07,DS,23.4,21.4,23.1,21.1,0.4,21.1,23.2,16.5,23.9,23,23.4,22.8,23.3,21.7,23,23.1,22.9,22.8,23.1,23.4,20.5,175.5,16.4,16.8,20.2,4.17,0.504,-,-,-,-,20.29,0.16,0.14,0.7,0.44,0.01,0.01,0.007,1.51E-05,4.10E+01,ND,3,-,22.63,ND,16.65,-,0.502,0.425,
2019/12/26 23:00,-1564,-1913,0.07,DS,23.4,21.4,23.1,21.1,0.41,21,23.1,16.5,23.9,23,23.4,22.8,23.2,21.7,22.9,23.1,22.9,22.8,23.1,23.4,20.5,175.2,16.4,16.8,20,4.25,0.504,-,-,-,-,20.81,0.16,0.13,0.7,0.44,0.01,0.01,0.0082,1.51E-05,4.10E+01,7.53E-03,3,-,22.32,ND,16.62,-,0.502,0.426,
2019/12/27 5:00,-1478,-1833,0.07,DS,23.3,21.3,23.1,21,0.41,21,23.1,16.4,23.9,23,23.4,22.8,23.2,21.7,22.9,23.1,22.9,22.8,23.1,23.3,20.4,174.6,16.4,16.8,20.1,4.35,0.504,-,-,-,-,21.12,0.15,0.13,0.7,0.44,0.01,0.01,0.0088,1.51E-05,4.00E+01,5.02E-03,3,-,22.01,ND,16.66,-,0.502,0.426,
2019/12/27 11:00,-1459,-1811,0.07,DS,23.3,21.3,23.1,21,0.41,21,23.1,16.4,23.9,23,23.3,22.7,23.2,21.6,22.9,23,22.8,22.7,23,23.3,20.4,174.2,16.3,16.8,19.8,4.28,0.504,-,-,-,-,21.08,0.15,0.13,0.7,0.44,0.01,0.01,0.0064,1.51E-05,4.10E+01,2.51E-03,3,-,41.66,ND,16.73,-,0.501,0.426,
2019/12/27 17:00,-1595,-1925,0.07,DS,23.3,21.3,23.1,21,0.4,20.9,23.1,16.4,23.8,22.9,23.3,22.7,23.1,21.6,22.9,23,22.8,22.7,22.9,23.3,20.4,174.7,16.3,16.7,20,4.25,0.504,-,-,-,-,20.85,0.16,0.13,0.7,0.44,0.01,0.01,0.0068,1.50E-05,4.10E+01,2.51E-03,3,-,46.23,ND,16.75,-,0.502,0.426,
2019/12/27 23:00,-1684,-1998,0.07,DS,23.2,21.3,23.1,21,0.4,20.9,23.1,16.3,23.9,22.9,23.3,22.8,23.1,21.5,22.9,23,22.8,22.7,22.9,23.3,20.4,175.3,16.3,16.7,19.7,4.22,0.504,-,-,-,-,21.58,0.16,0.14,0.7,0.44,0.01,0.01,0.0079,1.50E-05,4.10E+01,ND,3,-,45.69,ND,16.74,-,0.501,0.425,
2019/12/28 5:00,-1721,-2026,0.07,DS,23.2,21.2,23,20.9,0.4,20.9,23.1,16.2,23.8,22.9,23.3,22.7,23.1,21.5,22.9,23,22.8,22.6,22.9,23.2,20.3,175.7,16.3,16.7,19.7,4.12,0.504,-,-,-,-,21.35,0.16,0.14,0.7,0.44,0.01,0.01,0.0062,1.50E-05,4.10E+01,2.51E-03,3,-,45.17,ND,16.76,-,0.501,0.425,
2019/12/28 11:00,-1761,-2062,0.07,DS,23.2,21.2,23,20.9,0.4,20.8,23,16.2,23.8,22.9,23.3,22.7,23.1,21.5,22.8,22.9,22.7,22.6,22.9,23.2,20.3,176,16.2,16.7,19.9,4.12,0.503,-,-,-,-,21.54,0.17,0.14,0.7,0.44,0.01,0.01,0.0078,1.50E-05,4.00E+01,ND,3,-,44.66,ND,16.79,-,0.501,0.425,
2019/12/28 17:00,-1782,-2081,0.07,DS,23.2,21.1,22.9,20.8,0.4,20.8,23,16.1,23.8,22.9,23.2,22.6,23.1,21.4,22.8,22.9,22.7,22.6,22.9,23.2,20.2,176.2,16.2,16.7,19.4,4.09,0.503,-,-,-,-,21.07,0.17,0.14,0.7,0.44,0.01,0.01,0.0084,1.50E-05,4.10E+01,5.02E-03,3,-,44.16,ND,16.62,-,0.501,0.425,
2019/12/28 23:00,-1812,-2088,0.07,DS,23.1,21.1,22.9,20.7,0.39,20.7,22.9,16.1,23.7,22.8,23.2,22.6,23,21.4,22.7,22.9,22.6,22.5,22.9,23.1,20.2,176.4,16.2,16.6,19.7,3.99,0.504,-,-,-,-,20.81,0.17,0.14,0.7,0.44,0.01,0.01,0.0073,1.50E-05,4.10E+01,7.53E-03,3,-,43.67,ND,16.74,-,0.501,0.425,
2019/12/29 5:00,-1821,-2088,0.07,DS,23.1,21,22.9,20.7,0.39,20.7,22.9,16.1,23.7,22.8,23.1,22.5,23,21.3,22.7,22.9,22.6,22.5,22.9,23.1,20.2,176.5,16.2,16.6,19.1,3.89,0.504,-,-,-,-,20.39,0.17,0.14,0.7,0.44,0.01,0.01,0.0072,1.50E-05,4.10E+01,2.51E-03,3,-,43.18,ND,16.86,-,0.501,0.425,
2019/12/29 11:00,-1823,-2081,0.07,DS,23,21,22.9,20.6,0.39,20.6,22.9,16,23.7,22.8,23.1,22.4,22.9,21.3,22.7,22.8,22.5,22.5,22.9,23.1,20.1,176.8,16.2,16.6,19.1,3.89,0.503,-,-,-,-,20.35,0.17,0.14,0.7,0.44,0.01,0.01,0.0075,1.50E-05,4.10E+01,5.02E-03,3,-,42.74,ND,16.77,-,0.501,0.425,
2019/12/29 17:00,-1827,-2092,0.07,DS,23,21,22.8,20.6,0.4,20.6,22.9,16,23.6,22.7,23.1,22.4,22.9,21.2,22.6,22.8,22.5,22.5,22.9,23,20.1,176.8,16.2,16.6,19.1,3.86,0.503,-,-,-,-,21.47,0.17,0.14,0.7,0.44,0.01,0.01,0.0079,1.50E-05,4.10E+01,5.02E-03,3,-,42.3,ND,16.76,-,0.501,0.425,
2019/12/29 23:00,-1834,-2092,0.07,DS,23,20.9,22.8,20.5,0.39,20.6,22.8,16,23.5,22.7,23,22.3,22.9,21.2,22.6,22.8,22.5,22.4,22.9,23,20,176.9,16.1,16.5,19.2,3.91,0.504,-,-,-,-,20.74,0.17,0.14,0.7,0.44,0.01,0.01,0.0073,1.50E-05,4.10E+01,5.02E-03,3,-,41.89,ND,16.69,-,0.501,0.425,
2019/12/30 5:00,-1810,-2081,0.07,DS,22.9,20.9,22.7,20.5,0.39,20.5,22.8,15.9,23.5,22.6,23,22.3,22.8,21.1,22.6,22.7,22.4,22.3,22.8,22.9,20,176.8,16.1,16.5,19.3,3.81,0.503,-,-,-,-,22,0.16,0.14,0.7,0.44,0.01,0.01,0.0079,1.50E-05,4.10E+01,5.02E-03,3,-,41.46,ND,16.72,-,0.501,0.425,
2019/12/30 11:00,-1780,-2069,0.07,DS,22.9,20.9,22.7,20.4,0.39,20.5,22.8,15.9,23.5,22.6,22.9,22.3,22.8,21.1,22.5,22.7,22.4,22.3,22.7,22.9,19.9,176.7,16.1,16.5,19.3,3.83,0.503,-,-,-,-,20.68,0.16,0.14,0.7,0.44,0.01,0.01,0.0071,1.50E-05,4.10E+01,5.02E-03,3,-,41.07,ND,16.67,-,0.501,0.425,
2019/12/30 17:00,-1709,-2033,0.07,DS,22.9,20.8,22.7,20.4,0.4,20.4,22.7,15.9,23.5,22.6,22.9,22.2,22.8,21.1,22.5,22.7,22.4,22.3,22.6,22.9,19.9,176.2,16.1,16.5,19.1,3.78,0.504,-,-,-,-,21.75,0.15,0.14,0.7,0.44,0.01,0.01,0.0075,1.51E-05,4.10E+01,2.51E-03,3,-,40.7,ND,16.66,-,0.501,0.425,
2019/12/30 23:00,-1658,-1989,0.07,DS,22.8,20.8,22.6,20.3,0.4,20.4,22.7,16,23.4,22.5,22.9,22.2,22.7,21,22.5,22.6,22.3,22.2,22.6,22.9,19.9,175.9,16,16.5,19.1,3.75,0.503,-,-,-,-,21.04,0.15,0.13,0.7,0.44,0.01,0.01,0.0081,1.51E-05,4.10E+01,5.02E-03,3,-,40.41,ND,16.74,-,0.501,0.425,
2019/12/31 5:00,-1602,-1939,0.07,DS,22.8,20.7,22.6,20.3,0.4,20.3,22.6,16,23.3,22.5,22.8,22.1,22.7,21,22.4,22.5,22.2,22.2,22.4,22.8,19.9,175.4,16,16.5,19,3.73,0.504,-,-,-,-,20.91,0.15,0.13,0.7,0.44,0.01,0.01,0.0069,1.50E-05,4.10E+01,2.51E-03,3,-,40.17,ND,16.71,-,0.501,0.425,
2019/12/31 11:00,-1561,-1903,0.07,DS,22.8,20.7,22.6,20.3,0.42,20.3,22.6,16,23.3,22.4,22.8,22.1,22.6,20.9,22.4,22.5,22.2,22.2,22.4,22.8,19.9,175.1,16,16.5,19.2,3.68,0.503,-,-,-,-,21.88,0.15,0.13,0.7,0.44,0.01,0.01,0.0079,1.50E-05,4.10E+01,7.53E-03,3,-,39.91,ND,16.58,-,0.501,0.425,
2019/12/31 17:00,-1653,-1981,0.07,DS,22.7,20.7,22.5,20.2,0.41,20.2,22.5,15.9,23.3,22.4,22.7,22.1,22.6,20.9,22.3,22.5,22.2,22.1,22.3,22.8,19.8,175.2,16,16.5,19,3.75,0.503,-,-,-,-,21.55,0.15,0.14,0.7,0.44,0.01,0.01,0.0067,1.49E-05,4.10E+01,1.00E-02,3,-,39.63,ND,16.73,-,0.501,0.425,
2019/12/31 23:00,-1705,-2024,0.07,DS,22.7,20.6,22.5,20.2,0.39,20.2,22.5,15.8,23.3,22.4,22.7,22.1,22.6,20.9,22.3,22.5,22.2,22.1,22.3,22.7,19.8,175.7,16,16.4,19.1,3.65,0.504,-,-,-,-,21.99,0.15,0.14,0.7,0.44,0.01,0.01,0.0088,1.49E-05,4.10E+01,1.00E-02,3,-,39.07,ND,16.78,-,0.501,0.425,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,MPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,,,,
